ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 00:00,2,0.000,ALERT,213.51,302.98,59.970,1485666003,"201051344000645","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,616611.2,616611.2,22600,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666005,1552406.00
01/29/2017 00:00,2,0.000,ALERT,212.61,301.17,59.949,1485666003,"274151322000085","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,846723.0,846723.0,22732,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666007,1552407.00
01/29/2017 00:00,2,0.000,ALERT,213.74,302.98,59.954,1485666003,"201051344000633","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,605839.9,605839.9,22990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666008,1552408.00
01/29/2017 00:00,2,0.000,ALERT,213.06,302.98,59.917,1485666003,"201051344000469","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,608690.5,608690.5,22961,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666010,1552409.00
01/29/2017 00:00,2,0.000,ALERT,212.61,302.07,59.938,1485666003,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,604563.4,604563.4,22943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666012,1552410.00
01/29/2017 00:00,2,0.000,ALERT,212.38,301.47,59.949,1485666003,"274151322000052","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,875086.8,875086.8,22490,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666014,1552411.00
01/29/2017 00:00,2,0.000,ALERT,212.83,302.37,59.944,1485666003,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,615150.5,615150.5,23008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666015,1552412.00
01/29/2017 00:00,2,0.000,ALERT,212.61,302.68,59.970,1485666003,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,607890.5,607890.5,22858,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666017,1552413.00
01/29/2017 00:00,2,0.000,ALERT,213.29,302.68,59.959,1485666003,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,599845.0,599845.0,22978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666019,1552414.00
01/29/2017 00:00,2,0.000,ALERT,212.38,302.07,59.959,1485666003,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,615115.1,615115.1,22933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666021,1552415.00
01/29/2017 00:00,2,0.000,ALERT,212.38,301.17,59.965,1485666003,"274151322000094","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,720748.0,720748.0,23243,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666023,1552416.00
01/29/2017 00:00,2,0.000,ALERT,212.83,303.58,59.986,1485666003,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,624154.2,624154.2,22881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666025,1552417.00
01/29/2017 00:00,2,0.000,ALERT,212.61,302.68,59.965,1485666003,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,612097.1,612097.1,23001,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666027,1552418.00
01/29/2017 00:00,2,0.000,ALERT,212.83,302.37,59.965,1485666003,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,613140.8,613140.8,23009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666028,1552419.00
01/29/2017 00:00,2,0.000,ALERT,213.06,301.77,59.965,1485666003,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,596417.9,596417.9,23133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666030,1552420.00
01/29/2017 00:00,2,0.000,ALERT,212.38,302.07,59.970,1485666003,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,866583.7,866583.7,22530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666032,1552421.00
01/29/2017 00:00,2,0.000,ALERT,213.06,301.77,59.922,1485666003,"274151322000076","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,924008.8,924008.8,22643,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666034,1552422.00
01/29/2017 00:00,2,0.000,ALERT,212.83,303.58,59.959,1485666003,"201051344000868","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,607174.5,607174.5,22975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666036,1552423.00
01/29/2017 00:00,2,0.000,ALERT,212.38,302.37,59.970,1485666003,"274151322000095","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,914997.3,914997.3,22706,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666038,1552424.00
01/29/2017 00:00,2,0.000,ALERT,212.61,302.68,59.970,1485666003,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,568893.3,568893.3,23007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666039,1552425.00
01/29/2017 00:00,2,0.000,ALERT,212.38,301.17,59.959,1485666003,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,613306.7,613306.7,23034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666041,1552426.00
01/29/2017 00:00,2,0.000,ALERT,212.83,303.28,60.007,1485666003,"201051344000458","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,617259.9,617259.9,22746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666043,1552427.00
01/29/2017 00:00,2,0.000,ALERT,213.29,302.68,59.954,1485666003,"201051344000853","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,615910.7,615910.7,22667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666045,1552428.00
01/29/2017 00:00,2,0.000,ALERT,213.06,302.07,59.959,1485666003,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,612395.3,612395.3,22924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666047,1552429.00
01/29/2017 00:00,2,0.000,ALERT,213.06,301.77,59.959,1485666003,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,609347.3,609347.3,22939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666048,1552430.00
01/29/2017 00:00,2,0.000,ALERT,213.06,302.37,59.965,1485666003,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,615366.2,615366.2,22796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666050,1552431.00
01/29/2017 00:00,2,0.000,ALERT,212.61,301.17,59.933,1485666003,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,607943.6,607943.6,22978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666052,1552432.00
01/29/2017 00:00,2,0.000,ALERT,211.93,301.17,59.954,1485666003,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,831858.9,831858.9,22644,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666054,1552433.00
01/29/2017 00:00,2,0.000,ALERT,213.06,300.57,59.917,1485666003,"274151322000068","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,721875.8,721875.8,23134,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666056,1552434.00
01/29/2017 00:00,2,0.000,ALERT,212.38,302.07,59.949,1485666003,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,603522.9,603522.9,23034,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666057,1552435.00
01/29/2017 00:00,2,0.000,ALERT,212.61,303.88,59.944,1485666003,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,619647.7,619647.7,22922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666059,1552436.00
01/29/2017 00:00,2,0.000,ALERT,212.83,301.77,59.949,1485666003,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,611885.8,611885.8,23024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666061,1552437.00
01/29/2017 00:00,2,0.000,ALERT,212.16,301.77,59.965,1485666003,"274151322000054","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,848099.9,848099.9,22724,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666063,1552438.00
01/29/2017 00:00,2,0.000,ALERT,213.29,302.37,59.954,1485666003,"201051344000867","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,606022.0,606022.0,23013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666064,1552439.00
01/29/2017 00:00,2,0.000,ALERT,212.83,302.37,59.954,1485666003,"201051344001093","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,608935.1,608935.1,22947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666066,1552440.00
01/29/2017 00:00,2,0.000,ALERT,212.83,303.28,59.954,1485666003,"201051344000900","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,624973.8,624973.8,22583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666068,1552441.00
01/29/2017 00:00,2,0.000,ALERT,213.06,302.37,59.959,1485666003,"201051344000648","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,614657.3,614657.3,22584,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666070,1552442.00
01/29/2017 00:00,2,0.000,ALERT,213.06,303.58,59.959,1485666003,"201051344000569","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,625390.0,625390.0,22594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666072,1552443.00
01/29/2017 00:00,2,0.000,ALERT,213.06,303.28,59.954,1485666003,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,618166.4,618166.4,22726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666074,1552444.00
01/29/2017 00:00,2,0.000,ALERT,213.06,302.68,60.002,1485666003,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,606654.6,606654.6,22932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666075,1552445.00
01/29/2017 00:00,2,0.000,ALERT,213.29,303.28,59.954,1485666003,"201051344000576","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,617331.0,617331.0,22621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666077,1552446.00
01/29/2017 00:00,2,0.000,ALERT,212.61,300.27,59.954,1485666003,"274151322000087","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,820123.6,820123.6,22932,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666079,1552447.00
01/29/2017 00:15,2,0.000,ALERT,213.06,302.07,59.949,1485666903,"201051344000645","219011344069620",0.00,-5.50,0,288.55,305.08,0.0,0.0,0.000,616611.2,616611.2,22602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666905,1552448.00
01/29/2017 00:15,2,0.000,ALERT,212.38,301.17,59.959,1485666903,"274151322000085","219011344069620",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,846723.0,846723.0,22734,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666907,1552449.00
01/29/2017 00:15,2,0.000,ALERT,213.29,302.07,59.954,1485666903,"201051344000633","219011344069620",0.00,-6.00,0,287.05,304.78,0.0,0.0,0.000,605839.9,605839.9,22992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666909,1552450.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.07,59.965,1485666903,"201051344000469","219011344069620",0.00,-6.50,0,287.65,304.48,0.0,0.0,0.000,608690.5,608690.5,22963,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666911,1552451.00
01/29/2017 00:15,2,0.000,ALERT,212.83,302.37,59.965,1485666903,"201051344000646","219011344069620",0.00,-6.00,0,288.25,303.28,0.0,0.0,0.000,604563.4,604563.4,22945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666912,1552452.00
01/29/2017 00:15,2,0.000,ALERT,212.16,302.07,59.954,1485666903,"274151322000052","219011344069620",0.00,-6.00,0,288.25,303.58,0.0,0.0,0.000,875086.8,875086.8,22492,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666914,1552453.00
01/29/2017 00:15,2,0.000,ALERT,213.06,302.68,59.933,1485666903,"201051344000585","219011344069620",0.00,-6.00,0,288.55,303.58,0.0,0.0,0.000,615150.5,615150.5,23010,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666916,1552454.00
01/29/2017 00:15,2,0.000,ALERT,212.83,302.98,59.986,1485666903,"201051344001230","219011344069620",0.00,-6.00,0,288.85,304.48,0.0,0.0,0.000,607890.5,607890.5,22860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666918,1552455.00
01/29/2017 00:15,2,0.000,ALERT,213.51,303.28,59.965,1485666903,"201051344000582","219011344069620",0.00,-6.50,0,289.45,304.48,0.0,0.0,0.000,599845.0,599845.0,22980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666920,1552456.00
01/29/2017 00:15,2,0.000,ALERT,212.38,302.37,59.975,1485666903,"201051344000955","219011344069620",0.00,-6.00,0,288.55,303.58,0.0,0.0,0.000,615115.1,615115.1,22935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666921,1552457.00
01/29/2017 00:15,2,0.000,ALERT,211.93,300.57,59.970,1485666903,"274151322000094","219011344069620",0.00,-6.50,0,287.35,302.37,0.0,0.0,0.000,720748.0,720748.0,23245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666923,1552458.00
01/29/2017 00:15,2,0.000,ALERT,212.83,302.98,59.975,1485666903,"201051344000579","219011344069620",0.00,-5.50,0,289.15,305.38,0.0,0.0,0.000,624154.2,624154.2,22883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666925,1552459.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.68,59.965,1485666903,"201051344000890","219011344069620",0.00,-5.50,0,289.15,304.78,0.0,0.0,0.000,612097.1,612097.1,23003,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666927,1552460.00
01/29/2017 00:15,2,0.000,ALERT,213.06,302.37,59.975,1485666903,"201051344000438","219011344069620",0.00,-6.50,0,288.85,303.88,0.0,0.0,0.000,613140.8,613140.8,23011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666928,1552461.00
01/29/2017 00:15,2,0.000,ALERT,213.29,302.07,59.965,1485666903,"201051344000417","219011344069620",0.00,-6.00,0,288.25,303.28,0.0,0.0,0.000,596417.9,596417.9,23135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666930,1552462.00
01/29/2017 00:15,2,0.000,ALERT,212.16,301.47,59.975,1485666903,"274151322000083","219011344069620",0.00,-6.00,0,288.55,303.58,0.0,0.0,0.000,866583.7,866583.7,22532,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666932,1552463.00
01/29/2017 00:15,2,0.000,ALERT,212.83,300.87,59.959,1485666903,"274151322000076","219011344069620",0.00,-5.50,0,287.95,303.28,0.0,0.0,0.000,924008.8,924008.8,22645,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666934,1552464.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.98,59.954,1485666903,"201051344000868","219011344069620",0.00,-6.00,0,289.45,305.38,0.0,0.0,0.000,607174.5,607174.5,22977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666936,1552465.00
01/29/2017 00:15,2,0.000,ALERT,212.16,301.77,59.954,1485666903,"274151322000095","219011344069620",0.00,-6.50,0,288.85,303.88,0.0,0.0,0.000,914997.3,914997.3,22708,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666938,1552466.00
01/29/2017 00:15,2,0.000,ALERT,212.38,301.77,59.970,1485666903,"201051344000988","219011344069620",0.00,-5.50,0,286.14,304.48,0.0,0.0,0.000,568893.3,568893.3,23009,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666939,1552467.00
01/29/2017 00:15,2,0.000,ALERT,212.83,301.47,60.002,1485666903,"201051344001025","219011344069620",0.00,-6.50,0,287.95,304.18,0.0,0.0,0.000,613306.7,613306.7,23036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666941,1552468.00
01/29/2017 00:15,2,0.000,ALERT,212.38,302.07,59.965,1485666903,"201051344000458","219011344069620",0.00,-3.50,0,288.55,305.38,0.0,0.0,0.000,617259.9,617259.9,22748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666943,1552469.00
01/29/2017 00:15,2,0.000,ALERT,213.29,302.07,59.959,1485666903,"201051344000853","219011344069620",0.00,-6.00,0,288.55,304.78,0.0,0.0,0.000,615910.7,615910.7,22669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666945,1552470.00
01/29/2017 00:15,2,0.000,ALERT,213.29,302.37,59.959,1485666903,"201051344000685","219011344069620",0.00,-6.00,0,288.85,303.88,0.0,0.0,0.000,612395.3,612395.3,22926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666947,1552471.00
01/29/2017 00:15,2,0.000,ALERT,213.06,301.77,59.959,1485666903,"201051344000917","219011344069620",0.00,-5.00,0,287.65,302.98,0.0,0.0,0.000,609347.3,609347.3,22941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666948,1552472.00
01/29/2017 00:15,2,0.000,ALERT,213.51,302.68,59.959,1485666903,"201051344001145","219011344069620",0.00,-6.00,0,288.85,304.18,0.0,0.0,0.000,615366.2,615366.2,22798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666950,1552473.00
01/29/2017 00:15,2,0.000,ALERT,213.06,301.77,59.912,1485666903,"201051344000651","219011344069620",0.00,-7.00,0,287.95,303.28,0.0,0.0,0.000,607943.6,607943.6,22980,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666952,1552474.00
01/29/2017 00:15,2,0.000,ALERT,211.70,300.87,59.954,1485666903,"274151322000088","219011344069620",0.00,-5.00,0,287.95,302.37,0.0,0.0,0.000,831858.9,831858.9,22646,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666954,1552475.00
01/29/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1485666903,"274151322000068","219011344069620",0.00,-5.00,0,287.35,301.77,0.0,0.0,0.000,721875.8,721875.8,23136,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666956,1552476.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.07,59.965,1485666903,"201051344001135","219011344069620",0.00,-6.00,0,288.55,304.18,0.0,0.0,0.000,603522.9,603522.9,23036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666957,1552477.00
01/29/2017 00:15,2,0.000,ALERT,212.38,302.37,59.954,1485666903,"201051344000594","219011344069620",0.00,-6.00,0,288.25,305.08,0.0,0.0,0.000,619647.7,619647.7,22924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666959,1552478.00
01/29/2017 00:15,2,0.000,ALERT,213.29,302.07,59.959,1485666903,"201051344001203","219011344069620",0.00,-6.50,0,288.25,305.08,0.0,0.0,0.000,611885.8,611885.8,23026,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666961,1552479.00
01/29/2017 00:15,2,0.000,ALERT,211.93,301.17,59.933,1485666903,"274151322000054","219011344069620",0.00,-5.00,0,288.25,303.28,0.0,0.0,0.000,848099.9,848099.9,22726,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666963,1552480.00
01/29/2017 00:15,2,0.000,ALERT,212.83,301.47,59.959,1485666903,"201051344000867","219011344069620",0.00,-5.50,0,287.95,304.78,0.0,0.0,0.000,606022.0,606022.0,23015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666964,1552481.00
01/29/2017 00:15,2,0.000,ALERT,213.06,302.37,59.959,1485666903,"201051344001093","219011344069620",0.00,-5.00,0,288.55,303.58,0.0,0.0,0.000,608935.1,608935.1,22949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666966,1552482.00
01/29/2017 00:15,2,0.000,ALERT,212.38,302.07,59.954,1485666903,"201051344000900","219011344069620",0.00,-6.00,0,288.25,304.48,0.0,0.0,0.000,624973.8,624973.8,22585,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666968,1552483.00
01/29/2017 00:15,2,0.000,ALERT,212.83,301.17,59.959,1485666903,"201051344000648","219011344069620",0.00,-7.00,0,287.95,304.78,0.0,0.0,0.000,614657.3,614657.3,22586,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666970,1552484.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.68,59.981,1485666903,"201051344000569","219011344069620",0.00,-6.00,0,289.15,305.98,0.0,0.0,0.000,625390.0,625390.0,22596,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485666972,1552485.00
01/29/2017 00:15,2,0.000,ALERT,212.61,302.37,59.959,1485666903,"201051344000983","219011344069620",0.00,-5.50,0,288.85,305.08,0.0,0.0,0.000,618166.4,618166.4,22728,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666974,1552486.00
01/29/2017 00:15,2,0.000,ALERT,212.83,301.77,60.002,1485666903,"201051344001158","219011344069620",0.00,-6.50,0,288.25,304.18,0.0,0.0,0.000,606654.6,606654.6,22934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666975,1552487.00
01/29/2017 00:15,2,0.000,ALERT,213.06,302.37,59.928,1485666903,"201051344000576","219011344069620",0.00,-5.50,0,288.85,304.78,0.0,0.0,0.000,617331.0,617331.0,22623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666977,1552488.00
01/29/2017 00:15,2,0.000,ALERT,212.38,299.97,59.944,1485666903,"274151322000087","219011344069620",0.00,-5.00,0,287.35,302.07,0.0,0.0,0.000,820123.6,820123.6,22934,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485666979,1552489.00
01/29/2017 00:30,2,0.000,ALERT,213.29,302.37,59.975,1485667803,"201051344000645","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,616611.2,616611.2,22604,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667805,1552490.00
01/29/2017 00:30,2,0.000,ALERT,212.38,301.17,59.970,1485667803,"274151322000085","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,846723.0,846723.0,22736,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667807,1552491.00
01/29/2017 00:30,2,0.000,ALERT,213.29,302.07,60.012,1485667803,"201051344000633","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,605839.9,605839.9,22994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667809,1552492.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.37,59.981,1485667803,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,608690.5,608690.5,22965,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667811,1552493.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.68,59.986,1485667803,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,604563.4,604563.4,22947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667813,1552494.00
01/29/2017 00:30,2,0.000,ALERT,212.16,302.37,59.970,1485667803,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,875086.8,875086.8,22494,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667815,1552495.00
01/29/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1485667803,"201051344000585","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,615150.5,615150.5,23012,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667816,1552496.00
01/29/2017 00:30,2,0.000,ALERT,212.83,303.28,59.986,1485667803,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,607890.5,607890.5,22862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667818,1552497.00
01/29/2017 00:30,2,0.000,ALERT,213.51,303.88,59.975,1485667803,"201051344000582","219011344069620",0.00,-6.50,0,301.47,304.48,0.0,0.0,0.000,599845.0,599845.0,22982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667820,1552498.00
01/29/2017 00:30,2,0.000,ALERT,212.61,302.68,60.018,1485667803,"201051344000955","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,615115.1,615115.1,22937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667822,1552499.00
01/29/2017 00:30,2,0.000,ALERT,212.38,301.17,59.959,1485667803,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,720748.0,720748.0,23247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667823,1552500.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.98,59.981,1485667803,"201051344000579","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,624154.2,624154.2,22885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667825,1552501.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.98,59.986,1485667803,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,612097.1,612097.1,23005,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667827,1552502.00
01/29/2017 00:30,2,0.000,ALERT,213.06,302.68,59.981,1485667803,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,613140.8,613140.8,23013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667829,1552503.00
01/29/2017 00:30,2,0.000,ALERT,213.29,302.07,59.981,1485667803,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,596417.9,596417.9,23137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667831,1552504.00
01/29/2017 00:30,2,0.000,ALERT,212.38,302.07,59.970,1485667803,"274151322000083","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,866583.7,866583.7,22534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667832,1552505.00
01/29/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1485667803,"274151322000076","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,924008.8,924008.8,22647,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667834,1552506.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.98,59.981,1485667803,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,607174.5,607174.5,22979,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667836,1552507.00
01/29/2017 00:30,2,0.000,ALERT,212.38,302.68,59.944,1485667803,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,914997.3,914997.3,22710,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667838,1552508.00
01/29/2017 00:30,2,0.000,ALERT,212.38,302.37,59.986,1485667803,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,568893.3,568893.3,23011,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667840,1552509.00
01/29/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1485667803,"201051344001025","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,613306.7,613306.7,23038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667841,1552510.00
01/29/2017 00:30,2,0.000,ALERT,212.61,302.68,59.938,1485667803,"201051344000458","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,617259.9,617259.9,22750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667843,1552511.00
01/29/2017 00:30,2,0.000,ALERT,213.29,302.37,59.975,1485667803,"201051344000853","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,615910.7,615910.7,22671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667845,1552512.00
01/29/2017 00:30,2,0.000,ALERT,213.51,302.68,59.981,1485667803,"201051344000685","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,612395.3,612395.3,22928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667847,1552513.00
01/29/2017 00:30,2,0.000,ALERT,213.06,302.07,59.996,1485667803,"201051344000917","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,609347.3,609347.3,22943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667849,1552514.00
01/29/2017 00:30,2,0.000,ALERT,213.29,303.28,59.975,1485667803,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,615366.2,615366.2,22800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667850,1552515.00
01/29/2017 00:30,2,0.000,ALERT,213.06,302.07,59.970,1485667803,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,607943.6,607943.6,22982,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667852,1552516.00
01/29/2017 00:30,2,0.000,ALERT,211.70,301.17,59.970,1485667803,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,831858.9,831858.9,22648,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667854,1552517.00
01/29/2017 00:30,2,0.000,ALERT,213.06,301.47,59.981,1485667803,"274151322000068","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,721875.8,721875.8,23138,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667856,1552518.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.98,59.975,1485667803,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,603522.9,603522.9,23038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667857,1552519.00
01/29/2017 00:30,2,0.000,ALERT,212.16,302.68,59.975,1485667803,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,619647.7,619647.7,22926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667859,1552520.00
01/29/2017 00:30,2,0.000,ALERT,213.06,302.37,59.970,1485667803,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,611885.8,611885.8,23028,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667861,1552521.00
01/29/2017 00:30,2,0.000,ALERT,212.16,301.77,59.975,1485667803,"274151322000054","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,848099.9,848099.9,22728,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667863,1552522.00
01/29/2017 00:30,2,0.000,ALERT,212.83,301.47,59.986,1485667803,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,606022.0,606022.0,23017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667865,1552523.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.37,59.928,1485667803,"201051344001093","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,608935.1,608935.1,22951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667867,1552524.00
01/29/2017 00:30,2,0.000,ALERT,212.61,302.37,59.981,1485667803,"201051344000900","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,624973.8,624973.8,22587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667869,1552525.00
01/29/2017 00:30,2,0.000,ALERT,212.61,301.17,59.981,1485667803,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,614657.3,614657.3,22588,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667871,1552526.00
01/29/2017 00:30,2,0.000,ALERT,212.61,302.68,59.970,1485667803,"201051344000569","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,625390.0,625390.0,22598,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667873,1552527.00
01/29/2017 00:30,2,0.000,ALERT,212.61,302.37,59.975,1485667803,"201051344000983","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,618166.4,618166.4,22730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667874,1552528.00
01/29/2017 00:30,2,0.000,ALERT,212.61,301.77,59.970,1485667803,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,606654.6,606654.6,22936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667876,1552529.00
01/29/2017 00:30,2,0.000,ALERT,212.83,302.37,59.959,1485667803,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,617331.0,617331.0,22625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485667878,1552530.00
01/29/2017 00:30,2,0.000,ALERT,212.38,300.57,59.970,1485667803,"274151322000087","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,820123.6,820123.6,22936,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485667880,1552531.00
01/29/2017 00:45,2,0.000,ALERT,213.29,301.77,59.986,1485668703,"201051344000645","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,616611.2,616611.2,22606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668705,1552532.00
01/29/2017 00:45,2,0.000,ALERT,212.38,300.57,59.970,1485668703,"274151322000085","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,846723.0,846723.0,22738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668707,1552533.00
01/29/2017 00:45,2,0.000,ALERT,213.29,301.47,59.981,1485668703,"201051344000633","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,605839.9,605839.9,22996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668709,1552534.00
01/29/2017 00:45,2,0.000,ALERT,212.83,301.77,59.981,1485668703,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,608690.5,608690.5,22967,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668710,1552535.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.07,59.965,1485668703,"201051344000646","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,604563.4,604563.4,22949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668712,1552536.00
01/29/2017 00:45,2,0.000,ALERT,211.93,300.57,59.922,1485668703,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,875086.8,875086.8,22496,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668714,1552537.00
01/29/2017 00:45,2,0.000,ALERT,213.06,302.37,59.986,1485668703,"201051344000585","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,615150.5,615150.5,23014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668716,1552538.00
01/29/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1485668703,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,607890.5,607890.5,22864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668718,1552539.00
01/29/2017 00:45,2,0.000,ALERT,213.51,302.98,60.002,1485668703,"201051344000582","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,599845.0,599845.0,22984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668719,1552540.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.07,59.970,1485668703,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,615115.1,615115.1,22939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668721,1552541.00
01/29/2017 00:45,2,0.000,ALERT,212.16,300.27,59.970,1485668703,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,720748.0,720748.0,23249,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668723,1552542.00
01/29/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1485668703,"201051344000579","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,624154.2,624154.2,22887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668725,1552543.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.68,59.975,1485668703,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,612097.1,612097.1,23007,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668727,1552544.00
01/29/2017 00:45,2,0.000,ALERT,213.06,302.07,59.970,1485668703,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,613140.8,613140.8,23015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668728,1552545.00
01/29/2017 00:45,2,0.000,ALERT,213.29,301.77,59.954,1485668703,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,596417.9,596417.9,23139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668730,1552546.00
01/29/2017 00:45,2,0.000,ALERT,212.38,300.57,59.996,1485668703,"274151322000083","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,866583.7,866583.7,22536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668732,1552547.00
01/29/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1485668703,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,924008.8,924008.8,22649,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668734,1552548.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.68,59.965,1485668703,"201051344000868","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,607174.5,607174.5,22981,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668736,1552549.00
01/29/2017 00:45,2,0.000,ALERT,212.38,301.77,59.959,1485668703,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,914997.3,914997.3,22712,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668737,1552550.00
