ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 00:45,2,0.000,ALERT,212.61,301.77,59.965,1485668703,"201051344000988","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,568893.3,568893.3,23013,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668739,1552551.00
01/29/2017 00:45,2,0.000,ALERT,212.61,301.17,59.954,1485668703,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,613306.7,613306.7,23040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668741,1552552.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.37,59.959,1485668703,"201051344000458","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,617259.9,617259.9,22752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668743,1552553.00
01/29/2017 00:45,2,0.000,ALERT,213.06,302.07,59.959,1485668703,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,615910.7,615910.7,22673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668744,1552554.00
01/29/2017 00:45,2,0.000,ALERT,213.29,302.07,59.959,1485668703,"201051344000685","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,612395.3,612395.3,22930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668746,1552555.00
01/29/2017 00:45,2,0.000,ALERT,213.29,301.77,59.965,1485668703,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,609347.3,609347.3,22945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668748,1552556.00
01/29/2017 00:45,2,0.000,ALERT,213.29,302.37,59.959,1485668703,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,615366.2,615366.2,22802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668750,1552557.00
01/29/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1485668703,"201051344000651","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,607943.6,607943.6,22984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668752,1552558.00
01/29/2017 00:45,2,0.000,ALERT,211.93,300.57,60.007,1485668703,"274151322000088","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,831858.9,831858.9,22650,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668753,1552559.00
01/29/2017 00:45,2,0.000,ALERT,212.83,299.67,59.938,1485668703,"274151322000068","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,721875.8,721875.8,23140,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668755,1552560.00
01/29/2017 00:45,2,0.000,ALERT,212.61,302.37,59.959,1485668703,"201051344001135","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,603522.9,603522.9,23040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668757,1552561.00
01/29/2017 00:45,2,0.000,ALERT,212.38,302.37,59.959,1485668703,"201051344000594","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,619647.7,619647.7,22928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668759,1552562.00
01/29/2017 00:45,2,0.000,ALERT,213.29,302.07,59.959,1485668703,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,611885.8,611885.8,23030,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668761,1552563.00
01/29/2017 00:45,2,0.000,ALERT,212.16,300.87,59.954,1485668703,"274151322000054","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,848099.9,848099.9,22730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668762,1552564.00
01/29/2017 00:45,2,0.000,ALERT,213.06,301.77,59.959,1485668703,"201051344000867","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,606022.0,606022.0,23019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668764,1552565.00
01/29/2017 00:45,2,0.000,ALERT,213.06,302.07,59.944,1485668703,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,608935.1,608935.1,22953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668766,1552566.00
01/29/2017 00:45,2,0.000,ALERT,212.61,301.77,59.938,1485668703,"201051344000900","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,624973.8,624973.8,22589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668768,1552567.00
01/29/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1485668703,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,614657.3,614657.3,22590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668770,1552568.00
01/29/2017 00:45,2,0.000,ALERT,212.83,302.37,59.970,1485668703,"201051344000569","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,625390.0,625390.0,22600,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668772,1552569.00
01/29/2017 00:45,2,0.000,ALERT,212.83,302.07,59.965,1485668703,"201051344000983","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,618166.4,618166.4,22732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668773,1552570.00
01/29/2017 00:45,2,0.000,ALERT,213.06,301.77,59.970,1485668703,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,606654.6,606654.6,22938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485668775,1552571.00
01/29/2017 00:45,2,0.000,ALERT,213.29,302.37,59.965,1485668703,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,617331.0,617331.0,22627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668777,1552572.00
01/29/2017 00:45,2,0.000,ALERT,212.38,300.27,59.975,1485668703,"274151322000087","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,820123.6,820123.6,22938,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485668779,1552573.00
01/29/2017 01:00,2,0.000,ALERT,213.29,302.07,60.012,1485669604,"201051344000645","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,616611.2,616611.2,22608,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669606,1552574.00
01/29/2017 01:00,2,0.000,ALERT,212.61,301.77,59.970,1485669604,"274151322000085","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,846723.0,846723.0,22740,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669607,1552575.00
01/29/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1485669604,"201051344000633","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,605839.9,605839.9,22998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669609,1552576.00
01/29/2017 01:00,2,0.000,ALERT,212.83,302.07,59.986,1485669604,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,608690.5,608690.5,22969,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669611,1552577.00
01/29/2017 01:00,2,0.000,ALERT,213.06,302.98,59.970,1485669604,"201051344000646","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,604563.4,604563.4,22951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669613,1552578.00
01/29/2017 01:00,2,0.000,ALERT,212.38,301.47,59.981,1485669604,"274151322000052","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,875086.8,875086.8,22498,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669615,1552579.00
01/29/2017 01:00,2,0.000,ALERT,213.74,303.58,59.996,1485669604,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,615150.5,615150.5,23016,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669616,1552580.00
01/29/2017 01:00,2,0.000,ALERT,213.29,303.58,59.954,1485669604,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,607890.5,607890.5,22866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669618,1552581.00
01/29/2017 01:00,2,0.000,ALERT,213.96,303.88,59.981,1485669604,"201051344000582","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,599845.0,599845.0,22986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669620,1552582.00
01/29/2017 01:00,2,0.000,ALERT,213.06,303.28,59.975,1485669604,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,615115.1,615115.1,22941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669622,1552583.00
01/29/2017 01:00,2,0.000,ALERT,212.38,301.17,59.986,1485669604,"274151322000094","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,720748.0,720748.0,23251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669624,1552584.00
01/29/2017 01:00,2,0.000,ALERT,212.83,302.98,59.970,1485669604,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,624154.2,624154.2,22889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669625,1552585.00
01/29/2017 01:00,2,0.000,ALERT,213.29,303.88,59.959,1485669604,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,612097.1,612097.1,23009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669627,1552586.00
01/29/2017 01:00,2,0.000,ALERT,213.51,303.28,59.975,1485669604,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,613140.8,613140.8,23017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669629,1552587.00
01/29/2017 01:00,2,0.000,ALERT,213.74,302.68,59.970,1485669604,"201051344000417","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,596417.9,596417.9,23141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669631,1552588.00
01/29/2017 01:00,2,0.000,ALERT,212.61,301.77,59.938,1485669604,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,866583.7,866583.7,22538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669633,1552589.00
01/29/2017 01:00,2,0.000,ALERT,213.29,301.77,59.975,1485669604,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,924008.8,924008.8,22651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669634,1552590.00
01/29/2017 01:00,2,0.000,ALERT,212.83,303.28,59.959,1485669604,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,607174.5,607174.5,22983,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669636,1552591.00
01/29/2017 01:00,2,0.000,ALERT,212.61,302.68,59.970,1485669604,"274151322000095","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,914997.3,914997.3,22714,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669638,1552592.00
01/29/2017 01:00,2,0.000,ALERT,212.61,301.77,59.970,1485669604,"201051344000988","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,568893.3,568893.3,23015,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669640,1552593.00
01/29/2017 01:00,2,0.000,ALERT,213.29,302.37,59.975,1485669604,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,613306.7,613306.7,23042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669642,1552594.00
01/29/2017 01:00,2,0.000,ALERT,212.83,302.37,60.007,1485669604,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,617259.9,617259.9,22754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669643,1552595.00
01/29/2017 01:00,2,0.000,ALERT,213.29,302.07,59.965,1485669604,"201051344000853","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,615910.7,615910.7,22675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669645,1552596.00
01/29/2017 01:00,2,0.000,ALERT,213.74,303.28,59.975,1485669604,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,612395.3,612395.3,22932,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669647,1552597.00
01/29/2017 01:00,2,0.000,ALERT,213.74,302.68,59.933,1485669604,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,609347.3,609347.3,22947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669649,1552598.00
01/29/2017 01:00,2,0.000,ALERT,213.74,303.58,59.970,1485669604,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,615366.2,615366.2,22804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669651,1552599.00
01/29/2017 01:00,2,0.000,ALERT,213.74,302.68,59.986,1485669604,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,607943.6,607943.6,22986,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669653,1552600.00
01/29/2017 01:00,2,0.000,ALERT,212.16,301.47,59.954,1485669604,"274151322000088","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,831858.9,831858.9,22652,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669655,1552601.00
01/29/2017 01:00,2,0.000,ALERT,213.29,300.87,59.938,1485669604,"274151322000068","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,721875.8,721875.8,23142,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669656,1552602.00
01/29/2017 01:00,2,0.000,ALERT,213.29,303.28,59.970,1485669604,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,603522.9,603522.9,23042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669658,1552603.00
01/29/2017 01:00,2,0.000,ALERT,212.38,302.98,59.991,1485669604,"201051344000594","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,619647.7,619647.7,22930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669660,1552604.00
01/29/2017 01:00,2,0.000,ALERT,213.51,302.98,59.975,1485669604,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,611885.8,611885.8,23032,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669662,1552605.00
01/29/2017 01:00,2,0.000,ALERT,212.38,302.37,59.938,1485669604,"274151322000054","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,848099.9,848099.9,22732,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669664,1552606.00
01/29/2017 01:00,2,0.000,ALERT,213.06,301.77,60.018,1485669604,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,606022.0,606022.0,23021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669665,1552607.00
01/29/2017 01:00,2,0.000,ALERT,213.51,303.28,59.933,1485669604,"201051344001093","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,608935.1,608935.1,22955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669667,1552608.00
01/29/2017 01:00,2,0.000,ALERT,212.83,302.37,59.975,1485669604,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,624973.8,624973.8,22591,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669669,1552609.00
01/29/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1485669604,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,614657.3,614657.3,22592,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669671,1552610.00
01/29/2017 01:00,2,0.000,ALERT,213.06,302.68,59.986,1485669604,"201051344000569","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,625390.0,625390.0,22602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669673,1552611.00
01/29/2017 01:00,2,0.000,ALERT,212.83,302.37,59.975,1485669604,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,618166.4,618166.4,22734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669674,1552612.00
01/29/2017 01:00,2,0.000,ALERT,212.83,301.77,59.991,1485669604,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,606654.6,606654.6,22940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485669676,1552613.00
01/29/2017 01:00,2,0.000,ALERT,213.29,302.68,59.970,1485669604,"201051344000576","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,617331.0,617331.0,22629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669678,1552614.00
01/29/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1485669604,"274151322000087","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,820123.6,820123.6,22940,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485669680,1552615.00
01/29/2017 01:15,2,0.000,ALERT,213.29,302.37,60.028,1485670503,"201051344000645","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,616611.2,616611.2,22610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670505,1552616.00
01/29/2017 01:15,2,0.000,ALERT,212.61,302.37,59.975,1485670503,"274151322000085","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,846723.0,846723.0,22742,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670507,1552617.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.37,59.986,1485670503,"201051344000633","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,605839.9,605839.9,23000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670509,1552618.00
01/29/2017 01:15,2,0.000,ALERT,212.83,302.68,59.991,1485670503,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,608690.5,608690.5,22971,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670511,1552619.00
01/29/2017 01:15,2,0.000,ALERT,213.29,302.98,59.991,1485670503,"201051344000646","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,604563.4,604563.4,22953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670513,1552620.00
01/29/2017 01:15,2,0.000,ALERT,212.38,302.68,60.023,1485670503,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,875086.8,875086.8,22500,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670514,1552621.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.98,60.012,1485670503,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,615150.5,615150.5,23018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670516,1552622.00
01/29/2017 01:15,2,0.000,ALERT,213.51,303.58,59.986,1485670503,"201051344001230","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,607890.5,607890.5,22868,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670518,1552623.00
01/29/2017 01:15,2,0.000,ALERT,213.96,303.88,59.949,1485670503,"201051344000582","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,599845.0,599845.0,22988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670520,1552624.00
01/29/2017 01:15,2,0.000,ALERT,213.06,302.98,59.981,1485670503,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,615115.1,615115.1,22943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670521,1552625.00
01/29/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1485670503,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,720748.0,720748.0,23253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670523,1552626.00
01/29/2017 01:15,2,0.000,ALERT,212.83,303.28,59.949,1485670503,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,624154.2,624154.2,22891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670525,1552627.00
01/29/2017 01:15,2,0.000,ALERT,213.06,302.98,59.981,1485670503,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,612097.1,612097.1,23011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670527,1552628.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.98,59.986,1485670503,"201051344000438","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,613140.8,613140.8,23019,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670529,1552629.00
01/29/2017 01:15,2,0.000,ALERT,213.74,302.68,59.938,1485670503,"201051344000417","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,596417.9,596417.9,23143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670531,1552630.00
01/29/2017 01:15,2,0.000,ALERT,212.61,302.07,59.996,1485670503,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,866583.7,866583.7,22540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670532,1552631.00
01/29/2017 01:15,2,0.000,ALERT,213.29,302.68,59.981,1485670503,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,924008.8,924008.8,22653,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670534,1552632.00
01/29/2017 01:15,2,0.000,ALERT,212.83,303.28,59.991,1485670503,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,607174.5,607174.5,22985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670536,1552633.00
01/29/2017 01:15,2,0.000,ALERT,212.38,302.68,59.986,1485670503,"274151322000095","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,914997.3,914997.3,22716,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670538,1552634.00
01/29/2017 01:15,2,0.000,ALERT,212.83,302.68,59.981,1485670503,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,568893.3,568893.3,23017,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670540,1552635.00
01/29/2017 01:15,2,0.000,ALERT,213.06,301.77,59.981,1485670503,"201051344001025","219011344069620",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,613306.7,613306.7,23044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670541,1552636.00
01/29/2017 01:15,2,0.000,ALERT,212.61,302.68,59.965,1485670503,"201051344000458","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,617259.9,617259.9,22756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670543,1552637.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.68,59.986,1485670503,"201051344000853","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,615910.7,615910.7,22677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670545,1552638.00
01/29/2017 01:15,2,0.000,ALERT,213.74,302.98,60.012,1485670503,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,612395.3,612395.3,22934,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670547,1552639.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.37,59.986,1485670503,"201051344000917","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,609347.3,609347.3,22949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670549,1552640.00
01/29/2017 01:15,2,0.000,ALERT,213.74,302.98,59.991,1485670503,"201051344001145","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,615366.2,615366.2,22806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670550,1552641.00
01/29/2017 01:15,2,0.000,ALERT,213.29,301.77,59.986,1485670503,"201051344000651","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,607943.6,607943.6,22988,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670552,1552642.00
01/29/2017 01:15,2,0.000,ALERT,212.16,301.17,59.986,1485670503,"274151322000088","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,831858.9,831858.9,22654,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670554,1552643.00
01/29/2017 01:15,2,0.000,ALERT,213.29,301.17,59.991,1485670503,"274151322000068","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,721875.8,721875.8,23144,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670556,1552644.00
01/29/2017 01:15,2,0.000,ALERT,212.83,302.68,60.012,1485670503,"201051344001135","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,603522.9,603522.9,23044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670557,1552645.00
01/29/2017 01:15,2,0.000,ALERT,212.38,302.98,60.002,1485670503,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,619647.7,619647.7,22932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670559,1552646.00
01/29/2017 01:15,2,0.000,ALERT,213.51,302.37,60.018,1485670503,"201051344001203","219011344069620",0.00,-6.50,0,299.97,306.28,0.0,0.0,0.000,611885.8,611885.8,23034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670561,1552647.00
01/29/2017 01:15,2,0.000,ALERT,212.16,302.07,60.023,1485670503,"274151322000054","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,848099.9,848099.9,22734,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670563,1552648.00
01/29/2017 01:15,2,0.000,ALERT,213.06,302.37,59.996,1485670503,"201051344000867","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,606022.0,606022.0,23023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670565,1552649.00
01/29/2017 01:15,2,0.000,ALERT,213.29,302.68,59.986,1485670503,"201051344001093","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,608935.1,608935.1,22957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670567,1552650.00
01/29/2017 01:15,2,0.000,ALERT,212.61,302.68,59.996,1485670503,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,624973.8,624973.8,22593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670569,1552651.00
01/29/2017 01:15,2,0.000,ALERT,213.06,301.77,60.002,1485670503,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,614657.3,614657.3,22594,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670570,1552652.00
01/29/2017 01:15,2,0.000,ALERT,212.83,302.68,60.012,1485670503,"201051344000569","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,625390.0,625390.0,22604,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670572,1552653.00
01/29/2017 01:15,2,0.000,ALERT,212.83,302.68,60.002,1485670503,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,618166.4,618166.4,22736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670574,1552654.00
01/29/2017 01:15,2,0.000,ALERT,213.06,302.37,60.044,1485670503,"201051344001158","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,606654.6,606654.6,22942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670576,1552655.00
01/29/2017 01:15,2,0.000,ALERT,213.29,303.28,60.002,1485670503,"201051344000576","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,617331.0,617331.0,22631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485670578,1552656.00
01/29/2017 01:15,2,0.000,ALERT,212.61,301.47,59.970,1485670503,"274151322000087","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,820123.6,820123.6,22942,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485670579,1552657.00
01/29/2017 01:30,2,0.000,ALERT,213.51,302.37,59.959,1485671403,"201051344000645","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,616611.2,616611.2,22612,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671405,1552658.00
01/29/2017 01:30,2,0.000,ALERT,212.83,301.77,59.954,1485671403,"274151322000085","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,846723.0,846723.0,22744,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671407,1552659.00
01/29/2017 01:30,2,0.000,ALERT,213.74,302.37,59.970,1485671403,"201051344000633","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,605839.9,605839.9,23002,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671409,1552660.00
01/29/2017 01:30,2,0.000,ALERT,213.06,302.37,59.965,1485671403,"201051344000469","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,608690.5,608690.5,22973,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671411,1552661.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.98,59.959,1485671403,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,604563.4,604563.4,22955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671412,1552662.00
01/29/2017 01:30,2,0.000,ALERT,212.61,301.77,59.965,1485671403,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,875086.8,875086.8,22502,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671414,1552663.00
01/29/2017 01:30,2,0.000,ALERT,213.74,303.28,59.965,1485671403,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,615150.5,615150.5,23020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671416,1552664.00
01/29/2017 01:30,2,0.000,ALERT,213.51,303.28,59.965,1485671403,"201051344001230","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,607890.5,607890.5,22870,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671418,1552665.00
01/29/2017 01:30,2,0.000,ALERT,214.19,304.18,59.975,1485671403,"201051344000582","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,599845.0,599845.0,22990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671420,1552666.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.98,59.965,1485671403,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,615115.1,615115.1,22945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671421,1552667.00
01/29/2017 01:30,2,0.000,ALERT,212.83,301.17,59.944,1485671403,"274151322000094","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,720748.0,720748.0,23255,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671423,1552668.00
01/29/2017 01:30,2,0.000,ALERT,213.06,302.98,59.965,1485671403,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,624154.2,624154.2,22893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671425,1552669.00
01/29/2017 01:30,2,0.000,ALERT,213.29,303.58,59.922,1485671403,"201051344000890","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,612097.1,612097.1,23013,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671427,1552670.00
01/29/2017 01:30,2,0.000,ALERT,213.74,302.98,59.970,1485671403,"201051344000438","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,613140.8,613140.8,23021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671429,1552671.00
01/29/2017 01:30,2,0.000,ALERT,213.96,302.68,59.938,1485671403,"201051344000417","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,596417.9,596417.9,23145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671431,1552672.00
01/29/2017 01:30,2,0.000,ALERT,212.83,302.07,59.965,1485671403,"274151322000083","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,866583.7,866583.7,22542,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671432,1552673.00
01/29/2017 01:30,2,0.000,ALERT,213.51,301.77,59.959,1485671403,"274151322000076","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,924008.8,924008.8,22655,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671434,1552674.00
01/29/2017 01:30,2,0.000,ALERT,213.06,303.28,59.970,1485671403,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,607174.5,607174.5,22987,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671436,1552675.00
01/29/2017 01:30,2,0.000,ALERT,212.61,302.68,59.959,1485671403,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,914997.3,914997.3,22718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671438,1552676.00
01/29/2017 01:30,2,0.000,ALERT,212.83,302.37,59.970,1485671403,"201051344000988","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,568893.3,568893.3,23019,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671440,1552677.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.07,60.007,1485671403,"201051344001025","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,613306.7,613306.7,23046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671442,1552678.00
01/29/2017 01:30,2,0.000,ALERT,212.83,302.37,59.970,1485671403,"201051344000458","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,617259.9,617259.9,22758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671443,1552679.00
01/29/2017 01:30,2,0.000,ALERT,213.51,302.37,59.959,1485671403,"201051344000853","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,615910.7,615910.7,22679,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671445,1552680.00
01/29/2017 01:30,2,0.000,ALERT,213.96,302.98,59.965,1485671403,"201051344000685","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,612395.3,612395.3,22936,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671447,1552681.00
01/29/2017 01:30,2,0.000,ALERT,213.74,302.68,59.975,1485671403,"201051344000917","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,609347.3,609347.3,22951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671449,1552682.00
01/29/2017 01:30,2,0.000,ALERT,213.96,303.28,59.970,1485671403,"201051344001145","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,615366.2,615366.2,22808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671451,1552683.00
01/29/2017 01:30,2,0.000,ALERT,213.74,302.37,60.018,1485671403,"201051344000651","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,607943.6,607943.6,22990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671452,1552684.00
01/29/2017 01:30,2,0.000,ALERT,212.16,300.87,59.938,1485671403,"274151322000088","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,831858.9,831858.9,22656,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671454,1552685.00
01/29/2017 01:30,2,0.000,ALERT,213.51,301.47,59.996,1485671403,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,721875.8,721875.8,23146,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671456,1552686.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.98,59.959,1485671403,"201051344001135","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,603522.9,603522.9,23046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671458,1552687.00
01/29/2017 01:30,2,0.000,ALERT,212.61,302.68,59.965,1485671403,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,619647.7,619647.7,22934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671459,1552688.00
01/29/2017 01:30,2,0.000,ALERT,213.74,302.68,59.981,1485671403,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,611885.8,611885.8,23036,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671461,1552689.00
01/29/2017 01:30,2,0.000,ALERT,212.61,301.77,59.959,1485671403,"274151322000054","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,848099.9,848099.9,22736,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671463,1552690.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1485671403,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,606022.0,606022.0,23025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671465,1552691.00
01/29/2017 01:30,2,0.000,ALERT,213.51,303.28,59.965,1485671403,"201051344001093","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,608935.1,608935.1,22959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671467,1552692.00
01/29/2017 01:30,2,0.000,ALERT,212.83,302.37,59.965,1485671403,"201051344000900","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,624973.8,624973.8,22595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671468,1552693.00
01/29/2017 01:30,2,0.000,ALERT,213.06,301.47,59.938,1485671403,"201051344000648","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,614657.3,614657.3,22596,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671470,1552694.00
01/29/2017 01:30,2,0.000,ALERT,213.06,302.68,59.965,1485671403,"201051344000569","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,625390.0,625390.0,22606,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671472,1552695.00
