ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 01:30,2,0.000,ALERT,212.83,302.68,59.970,1485671403,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,618166.4,618166.4,22738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671474,1552696.00
01/29/2017 01:30,2,0.000,ALERT,213.29,302.68,59.959,1485671403,"201051344001158","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,606654.6,606654.6,22944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671476,1552697.00
01/29/2017 01:30,2,0.000,ALERT,213.51,303.28,59.965,1485671403,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,617331.0,617331.0,22633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485671478,1552698.00
01/29/2017 01:30,2,0.000,ALERT,212.83,300.87,59.965,1485671403,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,820123.6,820123.6,22944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485671479,1552699.00
01/29/2017 01:45,2,0.000,ALERT,213.51,303.28,59.965,1485672304,"201051344000645","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,616611.2,616611.2,22614,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672306,1552700.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.07,59.959,1485672304,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,846723.0,846723.0,22746,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672307,1552701.00
01/29/2017 01:45,2,0.000,ALERT,213.74,303.58,59.975,1485672304,"201051344000633","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,605839.9,605839.9,23004,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672309,1552702.00
01/29/2017 01:45,2,0.000,ALERT,213.29,303.58,59.949,1485672304,"201051344000469","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,608690.5,608690.5,22975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672311,1552703.00
01/29/2017 01:45,2,0.000,ALERT,212.38,302.07,60.002,1485672304,"201051344000646","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,604563.4,604563.4,22957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672313,1552704.00
01/29/2017 01:45,2,0.000,ALERT,212.38,301.77,59.959,1485672304,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,875086.8,875086.8,22504,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672315,1552705.00
01/29/2017 01:45,2,0.000,ALERT,212.83,302.37,60.018,1485672304,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,615150.5,615150.5,23022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672316,1552706.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.37,60.018,1485672304,"201051344001230","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,607890.5,607890.5,22872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672318,1552707.00
01/29/2017 01:45,2,0.000,ALERT,213.29,302.98,59.975,1485672304,"201051344000582","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,599845.0,599845.0,22992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672320,1552708.00
01/29/2017 01:45,2,0.000,ALERT,212.16,302.07,59.949,1485672304,"201051344000955","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,615115.1,615115.1,22947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672322,1552709.00
01/29/2017 01:45,2,0.000,ALERT,212.61,301.77,59.970,1485672304,"274151322000094","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,720748.0,720748.0,23257,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672324,1552710.00
01/29/2017 01:45,2,0.000,ALERT,213.06,304.18,59.975,1485672304,"201051344000579","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,624154.2,624154.2,22895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672326,1552711.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.68,59.975,1485672304,"201051344000890","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,612097.1,612097.1,23015,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672327,1552712.00
01/29/2017 01:45,2,0.000,ALERT,212.83,302.07,59.965,1485672304,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,613140.8,613140.8,23023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672329,1552713.00
01/29/2017 01:45,2,0.000,ALERT,212.83,301.77,59.970,1485672304,"201051344000417","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,596417.9,596417.9,23147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672331,1552714.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.98,59.970,1485672304,"274151322000083","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,866583.7,866583.7,22544,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672333,1552715.00
01/29/2017 01:45,2,0.000,ALERT,213.29,302.68,59.959,1485672304,"274151322000076","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,924008.8,924008.8,22657,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672335,1552716.00
01/29/2017 01:45,2,0.000,ALERT,213.06,304.48,59.928,1485672304,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,607174.5,607174.5,22989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672336,1552717.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.98,59.965,1485672304,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,914997.3,914997.3,22720,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672338,1552718.00
01/29/2017 01:45,2,0.000,ALERT,212.83,303.58,59.959,1485672304,"201051344000988","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,568893.3,568893.3,23021,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672340,1552719.00
01/29/2017 01:45,2,0.000,ALERT,212.61,301.47,59.954,1485672304,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,613306.7,613306.7,23048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672342,1552720.00
01/29/2017 01:45,2,0.000,ALERT,212.83,303.58,59.965,1485672304,"201051344000458","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,617259.9,617259.9,22760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672344,1552721.00
01/29/2017 01:45,2,0.000,ALERT,213.51,303.58,60.018,1485672304,"201051344000853","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,615910.7,615910.7,22681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672345,1552722.00
01/29/2017 01:45,2,0.000,ALERT,213.06,302.37,59.970,1485672304,"201051344000685","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,612395.3,612395.3,22938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672348,1552723.00
01/29/2017 01:45,2,0.000,ALERT,213.06,301.47,59.975,1485672304,"201051344000917","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,609347.3,609347.3,22953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672349,1552724.00
01/29/2017 01:45,2,0.000,ALERT,213.06,302.37,59.965,1485672304,"201051344001145","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,615366.2,615366.2,22810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672351,1552725.00
01/29/2017 01:45,2,0.000,ALERT,212.83,301.47,59.954,1485672304,"201051344000651","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,607943.6,607943.6,22992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672353,1552726.00
01/29/2017 01:45,2,0.000,ALERT,212.38,302.07,59.965,1485672304,"274151322000088","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,831858.9,831858.9,22658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672355,1552727.00
01/29/2017 01:45,2,0.000,ALERT,213.29,301.17,59.959,1485672304,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,721875.8,721875.8,23148,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672357,1552728.00
01/29/2017 01:45,2,0.000,ALERT,212.38,302.07,59.959,1485672304,"201051344001135","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,603522.9,603522.9,23048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672359,1552729.00
01/29/2017 01:45,2,0.000,ALERT,212.61,304.18,59.959,1485672304,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,619647.7,619647.7,22936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672360,1552730.00
01/29/2017 01:45,2,0.000,ALERT,212.83,301.77,59.965,1485672304,"201051344001203","219011344069620",0.00,-6.50,0,299.97,306.28,0.0,0.0,0.000,611885.8,611885.8,23038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672362,1552731.00
01/29/2017 01:45,2,0.000,ALERT,212.38,302.37,59.965,1485672304,"274151322000054","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,848099.9,848099.9,22738,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672364,1552732.00
01/29/2017 01:45,2,0.000,ALERT,213.29,302.98,59.970,1485672304,"201051344000867","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,606022.0,606022.0,23027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672366,1552733.00
01/29/2017 01:45,2,0.000,ALERT,212.61,302.07,59.965,1485672304,"201051344001093","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,608935.1,608935.1,22961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672367,1552734.00
01/29/2017 01:45,2,0.000,ALERT,212.83,303.28,59.965,1485672304,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,624973.8,624973.8,22597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672369,1552735.00
01/29/2017 01:45,2,0.000,ALERT,213.29,302.68,59.965,1485672304,"201051344000648","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,614657.3,614657.3,22598,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672371,1552736.00
01/29/2017 01:45,2,0.000,ALERT,213.06,303.88,59.970,1485672304,"201051344000569","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,625390.0,625390.0,22608,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672373,1552737.00
01/29/2017 01:45,2,0.000,ALERT,213.06,303.58,59.970,1485672304,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,618166.4,618166.4,22740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672375,1552738.00
01/29/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1485672304,"201051344001158","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,606654.6,606654.6,22946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672376,1552739.00
01/29/2017 01:45,2,0.000,ALERT,213.29,303.58,59.959,1485672304,"201051344000576","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,617331.0,617331.0,22635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485672378,1552740.00
01/29/2017 01:45,2,0.000,ALERT,212.83,301.77,59.959,1485672304,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,820123.6,820123.6,22946,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485672380,1552741.00
01/29/2017 02:00,2,0.000,ALERT,213.29,302.68,59.981,1485673203,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,616611.2,616611.2,22616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673205,1552742.00
01/29/2017 02:00,2,0.000,ALERT,212.83,301.77,59.949,1485673203,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,846723.0,846723.0,22748,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673207,1552743.00
01/29/2017 02:00,2,0.000,ALERT,213.74,302.98,60.028,1485673203,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,605839.9,605839.9,23006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673208,1552744.00
01/29/2017 02:00,2,0.000,ALERT,213.06,302.98,59.975,1485673203,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,608690.5,608690.5,22977,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673210,1552745.00
01/29/2017 02:00,2,0.000,ALERT,212.61,301.77,59.986,1485673203,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,604563.4,604563.4,22959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673212,1552746.00
01/29/2017 02:00,2,0.000,ALERT,212.38,302.37,59.975,1485673203,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,875086.8,875086.8,22506,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673214,1552747.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.07,59.981,1485673203,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,615150.5,615150.5,23024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673216,1552748.00
01/29/2017 02:00,2,0.000,ALERT,212.61,302.07,59.975,1485673203,"201051344001230","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,607890.5,607890.5,22874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673217,1552749.00
01/29/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1485673203,"201051344000582","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,599845.0,599845.0,22994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673219,1552750.00
01/29/2017 02:00,2,0.000,ALERT,212.38,301.77,59.944,1485673203,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,615115.1,615115.1,22949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673221,1552751.00
01/29/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1485673203,"274151322000094","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,720748.0,720748.0,23259,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673223,1552752.00
01/29/2017 02:00,2,0.000,ALERT,213.06,303.58,59.970,1485673203,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,624154.2,624154.2,22897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673225,1552753.00
01/29/2017 02:00,2,0.000,ALERT,212.61,302.37,59.986,1485673203,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,612097.1,612097.1,23017,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673227,1552754.00
01/29/2017 02:00,2,0.000,ALERT,212.83,301.77,59.975,1485673203,"201051344000438","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,613140.8,613140.8,23025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673228,1552755.00
01/29/2017 02:00,2,0.000,ALERT,213.06,301.47,59.933,1485673203,"201051344000417","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,596417.9,596417.9,23149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673230,1552756.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.68,59.981,1485673203,"274151322000083","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,866583.7,866583.7,22546,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673232,1552757.00
01/29/2017 02:00,2,0.000,ALERT,213.29,302.68,59.986,1485673203,"274151322000076","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,924008.8,924008.8,22659,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673234,1552758.00
01/29/2017 02:00,2,0.000,ALERT,212.83,303.88,59.986,1485673203,"201051344000868","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,607174.5,607174.5,22991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673236,1552759.00
01/29/2017 02:00,2,0.000,ALERT,212.83,303.28,60.018,1485673203,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,914997.3,914997.3,22722,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673238,1552760.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.98,59.975,1485673203,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,568893.3,568893.3,23023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673239,1552761.00
01/29/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1485673203,"201051344001025","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,613306.7,613306.7,23050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673241,1552762.00
01/29/2017 02:00,2,0.000,ALERT,213.06,303.28,59.975,1485673203,"201051344000458","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,617259.9,617259.9,22762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673243,1552763.00
01/29/2017 02:00,2,0.000,ALERT,213.74,303.28,59.981,1485673203,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,615910.7,615910.7,22683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673245,1552764.00
01/29/2017 02:00,2,0.000,ALERT,213.06,302.07,59.970,1485673203,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,612395.3,612395.3,22940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673246,1552765.00
01/29/2017 02:00,2,0.000,ALERT,213.06,301.77,59.949,1485673203,"201051344000917","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,609347.3,609347.3,22955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673248,1552766.00
01/29/2017 02:00,2,0.000,ALERT,213.06,302.37,59.954,1485673203,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,615366.2,615366.2,22812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673250,1552767.00
01/29/2017 02:00,2,0.000,ALERT,212.83,301.17,59.959,1485673203,"201051344000651","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,607943.6,607943.6,22994,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673252,1552768.00
01/29/2017 02:00,2,0.000,ALERT,212.38,302.68,59.975,1485673203,"274151322000088","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,831858.9,831858.9,22660,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673254,1552769.00
01/29/2017 02:00,2,0.000,ALERT,213.51,301.17,59.959,1485673203,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,721875.8,721875.8,23150,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673255,1552770.00
01/29/2017 02:00,2,0.000,ALERT,212.38,301.77,59.970,1485673203,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,603522.9,603522.9,23050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673257,1552771.00
01/29/2017 02:00,2,0.000,ALERT,212.61,303.58,59.970,1485673203,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,619647.7,619647.7,22938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673259,1552772.00
01/29/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1485673203,"201051344001203","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,611885.8,611885.8,23040,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673261,1552773.00
01/29/2017 02:00,2,0.000,ALERT,212.38,302.37,59.959,1485673203,"274151322000054","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,848099.9,848099.9,22740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673263,1552774.00
01/29/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1485673203,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,606022.0,606022.0,23029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485673264,1552775.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.07,59.970,1485673203,"201051344001093","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,608935.1,608935.1,22963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673266,1552776.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.98,59.970,1485673203,"201051344000900","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,624973.8,624973.8,22599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673268,1552777.00
01/29/2017 02:00,2,0.000,ALERT,213.06,302.37,59.975,1485673203,"201051344000648","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,614657.3,614657.3,22600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673270,1552778.00
01/29/2017 02:00,2,0.000,ALERT,213.06,303.28,59.970,1485673203,"201051344000569","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,625390.0,625390.0,22610,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673272,1552779.00
01/29/2017 02:00,2,0.000,ALERT,212.83,302.98,59.965,1485673203,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,618166.4,618166.4,22742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673273,1552780.00
01/29/2017 02:00,2,0.000,ALERT,213.06,302.98,59.965,1485673203,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,606654.6,606654.6,22948,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673275,1552781.00
01/29/2017 02:00,2,0.000,ALERT,213.51,303.88,59.965,1485673203,"201051344000576","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,617331.0,617331.0,22637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673277,1552782.00
01/29/2017 02:00,2,0.000,ALERT,212.61,301.77,59.959,1485673203,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,820123.6,820123.6,22948,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485673279,1552783.00
01/29/2017 02:15,2,0.000,ALERT,213.51,302.98,59.954,1485674103,"201051344000645","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,616611.2,616611.2,22618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674105,1552784.00
01/29/2017 02:15,2,0.000,ALERT,212.83,302.07,59.965,1485674103,"274151322000085","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,846723.0,846723.0,22750,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674107,1552785.00
01/29/2017 02:15,2,0.000,ALERT,213.74,302.98,59.965,1485674103,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,605839.9,605839.9,23008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674109,1552786.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.98,59.959,1485674103,"201051344000469","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,608690.5,608690.5,22979,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674111,1552787.00
01/29/2017 02:15,2,0.000,ALERT,212.61,302.07,59.959,1485674103,"201051344000646","219011344069620",0.00,-6.00,0,299.37,313.80,0.0,0.0,0.000,604563.4,604563.4,22961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674112,1552788.00
01/29/2017 02:15,2,0.000,ALERT,212.61,301.47,59.959,1485674103,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,875086.8,875086.8,22508,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674114,1552789.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.07,59.933,1485674103,"201051344000585","219011344069620",0.00,-5.50,0,299.37,313.50,0.0,0.0,0.000,615150.5,615150.5,23026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674116,1552790.00
01/29/2017 02:15,2,0.000,ALERT,212.83,302.37,59.944,1485674103,"201051344001230","219011344069620",0.00,-6.00,0,299.97,314.40,0.0,0.0,0.000,607890.5,607890.5,22876,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674118,1552791.00
01/29/2017 02:15,2,0.000,ALERT,213.29,302.68,59.944,1485674103,"201051344000582","219011344069620",0.00,-6.50,0,300.57,314.70,0.0,0.0,0.000,599845.0,599845.0,22996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674119,1552792.00
01/29/2017 02:15,2,0.000,ALERT,212.38,301.77,59.965,1485674103,"201051344000955","219011344069620",0.00,-6.00,0,299.37,313.80,0.0,0.0,0.000,615115.1,615115.1,22951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674121,1552793.00
01/29/2017 02:15,2,0.000,ALERT,212.61,301.17,59.959,1485674103,"274151322000094","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,720748.0,720748.0,23261,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674123,1552794.00
01/29/2017 02:15,2,0.000,ALERT,213.06,303.58,59.954,1485674103,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,624154.2,624154.2,22899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674125,1552795.00
01/29/2017 02:15,2,0.000,ALERT,212.61,302.37,59.917,1485674103,"201051344000890","219011344069620",0.00,-5.50,0,300.27,315.30,0.0,0.0,0.000,612097.1,612097.1,23019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674127,1552796.00
01/29/2017 02:15,2,0.000,ALERT,212.83,301.77,59.922,1485674103,"201051344000438","219011344069620",0.00,-6.50,0,300.27,314.10,0.0,0.0,0.000,613140.8,613140.8,23027,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674128,1552797.00
01/29/2017 02:15,2,0.000,ALERT,213.06,301.47,59.959,1485674103,"201051344000417","219011344069620",0.00,-6.00,0,299.37,313.50,0.0,0.0,0.000,596417.9,596417.9,23151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674130,1552798.00
01/29/2017 02:15,2,0.000,ALERT,212.83,302.07,59.944,1485674103,"274151322000083","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,866583.7,866583.7,22548,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674132,1552799.00
01/29/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1485674103,"274151322000076","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,924008.8,924008.8,22661,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674134,1552800.00
01/29/2017 02:15,2,0.000,ALERT,213.06,303.58,59.922,1485674103,"201051344000868","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,607174.5,607174.5,22993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674135,1552801.00
01/29/2017 02:15,2,0.000,ALERT,212.61,302.98,59.917,1485674103,"274151322000095","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,914997.3,914997.3,22724,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674137,1552802.00
01/29/2017 02:15,2,0.000,ALERT,212.83,302.98,59.965,1485674103,"201051344000988","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,568893.3,568893.3,23025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674139,1552803.00
01/29/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1485674103,"201051344001025","219011344069620",0.00,-6.50,0,299.07,314.10,0.0,0.0,0.000,613306.7,613306.7,23052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674141,1552804.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.98,59.954,1485674103,"201051344000458","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,617259.9,617259.9,22764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674143,1552805.00
01/29/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1485674103,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,615910.7,615910.7,22685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674144,1552806.00
01/29/2017 02:15,2,0.000,ALERT,213.29,302.07,59.965,1485674103,"201051344000685","219011344069620",0.00,-6.00,0,299.67,314.40,0.0,0.0,0.000,612395.3,612395.3,22942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674146,1552807.00
01/29/2017 02:15,2,0.000,ALERT,213.06,301.77,59.965,1485674103,"201051344000917","219011344069620",0.00,-4.00,0,298.77,312.89,0.0,0.0,0.000,609347.3,609347.3,22957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674148,1552808.00
01/29/2017 02:15,2,0.000,ALERT,213.29,302.07,59.965,1485674103,"201051344001145","219011344069620",0.00,-6.00,0,300.27,315.00,0.0,0.0,0.000,615366.2,615366.2,22814,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674150,1552809.00
01/29/2017 02:15,2,0.000,ALERT,213.06,301.47,59.959,1485674103,"201051344000651","219011344069620",0.00,-7.00,0,299.37,312.89,0.0,0.0,0.000,607943.6,607943.6,22996,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674152,1552810.00
01/29/2017 02:15,2,0.000,ALERT,212.16,301.77,59.954,1485674103,"274151322000088","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,831858.9,831858.9,22662,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485674153,1552811.00
01/29/2017 02:15,2,0.000,ALERT,213.51,301.17,59.949,1485674103,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,721875.8,721875.8,23152,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674155,1552812.00
01/29/2017 02:15,2,0.000,ALERT,212.61,302.07,59.949,1485674103,"201051344001135","219011344069620",0.00,-6.00,0,299.97,314.10,0.0,0.0,0.000,603522.9,603522.9,23052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674157,1552813.00
01/29/2017 02:15,2,0.000,ALERT,212.61,303.28,59.959,1485674103,"201051344000594","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,619647.7,619647.7,22940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674159,1552814.00
01/29/2017 02:15,2,0.000,ALERT,212.83,301.47,59.954,1485674103,"201051344001203","219011344069620",0.00,-6.50,0,299.67,314.70,0.0,0.0,0.000,611885.8,611885.8,23042,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674161,1552815.00
01/29/2017 02:15,2,0.000,ALERT,212.38,302.37,59.996,1485674103,"274151322000054","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,848099.9,848099.9,22742,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674162,1552816.00
01/29/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1485674103,"201051344000867","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,606022.0,606022.0,23031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674164,1552817.00
01/29/2017 02:15,2,0.000,ALERT,212.83,301.47,59.965,1485674103,"201051344001093","219011344069620",0.00,-5.00,0,299.97,313.20,0.0,0.0,0.000,608935.1,608935.1,22965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674166,1552818.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.98,59.959,1485674103,"201051344000900","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,624973.8,624973.8,22601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674168,1552819.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1485674103,"201051344000648","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,614657.3,614657.3,22602,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674170,1552820.00
01/29/2017 02:15,2,0.000,ALERT,213.06,303.58,59.933,1485674103,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,625390.0,625390.0,22612,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674172,1552821.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.98,59.954,1485674103,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,618166.4,618166.4,22744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674173,1552822.00
01/29/2017 02:15,2,0.000,ALERT,213.06,302.68,59.965,1485674103,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,606654.6,606654.6,22950,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674175,1552823.00
01/29/2017 02:15,2,0.000,ALERT,213.74,303.58,59.981,1485674103,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,617331.0,617331.0,22639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674177,1552824.00
01/29/2017 02:15,2,0.000,ALERT,212.61,301.17,59.928,1485674103,"274151322000087","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,820123.6,820123.6,22950,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485674179,1552825.00
01/29/2017 02:30,2,0.000,ALERT,213.51,303.28,59.975,1485675003,"201051344000645","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,616611.2,616611.2,22620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675005,1552826.00
01/29/2017 02:30,2,0.000,ALERT,212.61,301.77,59.975,1485675003,"274151322000085","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,846723.0,846723.0,22752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675007,1552827.00
01/29/2017 02:30,2,0.000,ALERT,213.74,302.98,60.012,1485675003,"201051344000633","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,605839.9,605839.9,23010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675009,1552828.00
01/29/2017 02:30,2,0.000,ALERT,213.29,303.28,59.970,1485675003,"201051344000469","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,608690.5,608690.5,22981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675011,1552829.00
01/29/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1485675003,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,604563.4,604563.4,22963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675012,1552830.00
01/29/2017 02:30,2,0.000,ALERT,212.38,301.17,59.970,1485675003,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,875086.8,875086.8,22510,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675014,1552831.00
01/29/2017 02:30,2,0.000,ALERT,212.83,302.07,59.970,1485675003,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,615150.5,615150.5,23028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675016,1552832.00
01/29/2017 02:30,2,0.000,ALERT,212.61,302.07,59.965,1485675003,"201051344001230","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,607890.5,607890.5,22878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675018,1552833.00
01/29/2017 02:30,2,0.000,ALERT,213.29,302.37,59.949,1485675003,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,599845.0,599845.0,22998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675019,1552834.00
01/29/2017 02:30,2,0.000,ALERT,212.38,301.77,59.959,1485675003,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,615115.1,615115.1,22953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675021,1552835.00
01/29/2017 02:30,2,0.000,ALERT,212.83,301.17,60.002,1485675003,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,720748.0,720748.0,23263,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675023,1552836.00
01/29/2017 02:30,2,0.000,ALERT,213.06,303.88,59.965,1485675003,"201051344000579","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,624154.2,624154.2,22901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675025,1552837.00
01/29/2017 02:30,2,0.000,ALERT,212.61,302.37,59.970,1485675003,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,612097.1,612097.1,23021,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675027,1552838.00
01/29/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1485675003,"201051344000438","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,613140.8,613140.8,23029,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675028,1552839.00
01/29/2017 02:30,2,0.000,ALERT,213.06,301.17,59.965,1485675003,"201051344000417","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,596417.9,596417.9,23153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675030,1552840.00
