ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 02:30,2,0.000,ALERT,213.06,302.07,59.981,1485675003,"274151322000083","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,866583.7,866583.7,22550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675032,1552841.00
01/29/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1485675003,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,924008.8,924008.8,22663,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675034,1552842.00
01/29/2017 02:30,2,0.000,ALERT,213.06,303.88,59.970,1485675003,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,607174.5,607174.5,22995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675035,1552843.00
01/29/2017 02:30,2,0.000,ALERT,212.83,302.98,60.007,1485675003,"274151322000095","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,914997.3,914997.3,22726,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675037,1552844.00
01/29/2017 02:30,2,0.000,ALERT,213.06,302.98,59.986,1485675003,"201051344000988","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,568893.3,568893.3,23027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675039,1552845.00
01/29/2017 02:30,2,0.000,ALERT,212.61,300.87,59.933,1485675003,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,613306.7,613306.7,23054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675041,1552846.00
01/29/2017 02:30,2,0.000,ALERT,213.06,303.58,59.975,1485675003,"201051344000458","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,617259.9,617259.9,22766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675043,1552847.00
01/29/2017 02:30,2,0.000,ALERT,213.74,303.28,59.970,1485675003,"201051344000853","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,615910.7,615910.7,22687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675045,1552848.00
01/29/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1485675003,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,612395.3,612395.3,22944,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675046,1552849.00
01/29/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1485675003,"201051344000917","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,609347.3,609347.3,22959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675048,1552850.00
01/29/2017 02:30,2,0.000,ALERT,213.06,302.07,59.970,1485675003,"201051344001145","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,615366.2,615366.2,22816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675050,1552851.00
01/29/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1485675003,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,607943.6,607943.6,22998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675052,1552852.00
01/29/2017 02:30,2,0.000,ALERT,212.38,301.17,59.970,1485675003,"274151322000088","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,831858.9,831858.9,22664,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675054,1552853.00
01/29/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1485675003,"274151322000068","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,721875.8,721875.8,23154,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675055,1552854.00
01/29/2017 02:30,2,0.000,ALERT,212.38,301.77,59.981,1485675003,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,603522.9,603522.9,23054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675057,1552855.00
01/29/2017 02:30,2,0.000,ALERT,212.83,303.58,59.970,1485675003,"201051344000594","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,619647.7,619647.7,22942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675059,1552856.00
01/29/2017 02:30,2,0.000,ALERT,212.83,301.47,59.944,1485675003,"201051344001203","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,611885.8,611885.8,23044,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675061,1552857.00
01/29/2017 02:30,2,0.000,ALERT,212.61,301.77,59.959,1485675003,"274151322000054","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,848099.9,848099.9,22744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675062,1552858.00
01/29/2017 02:30,2,0.000,ALERT,213.51,302.98,59.986,1485675003,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,606022.0,606022.0,23033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675064,1552859.00
01/29/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1485675003,"201051344001093","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,608935.1,608935.1,22967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675066,1552860.00
01/29/2017 02:30,2,0.000,ALERT,213.29,303.58,59.959,1485675003,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,624973.8,624973.8,22603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675068,1552861.00
01/29/2017 02:30,2,0.000,ALERT,213.29,302.37,59.970,1485675003,"201051344000648","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,614657.3,614657.3,22604,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675070,1552862.00
01/29/2017 02:30,2,0.000,ALERT,213.29,303.88,59.970,1485675003,"201051344000569","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,625390.0,625390.0,22614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675072,1552863.00
01/29/2017 02:30,2,0.000,ALERT,213.29,303.58,59.981,1485675003,"201051344000983","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,618166.4,618166.4,22746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675074,1552864.00
01/29/2017 02:30,2,0.000,ALERT,213.51,303.58,59.996,1485675003,"201051344001158","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,606654.6,606654.6,22952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675075,1552865.00
01/29/2017 02:30,2,0.000,ALERT,213.74,304.48,59.975,1485675003,"201051344000576","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,617331.0,617331.0,22641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675077,1552866.00
01/29/2017 02:30,2,0.000,ALERT,212.83,300.57,60.002,1485675003,"274151322000087","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,820123.6,820123.6,22952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675079,1552867.00
01/29/2017 02:45,2,0.000,ALERT,213.51,302.37,59.981,1485675903,"201051344000645","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,616611.2,616611.2,22622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675905,1552868.00
01/29/2017 02:45,2,0.000,ALERT,212.83,301.77,60.012,1485675903,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,846723.0,846723.0,22754,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675907,1552869.00
01/29/2017 02:45,2,0.000,ALERT,213.74,302.98,59.970,1485675903,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,605839.9,605839.9,23012,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675909,1552870.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.98,59.975,1485675903,"201051344000469","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,608690.5,608690.5,22983,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675910,1552871.00
01/29/2017 02:45,2,0.000,ALERT,212.61,301.77,59.981,1485675903,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,604563.4,604563.4,22965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675912,1552872.00
01/29/2017 02:45,2,0.000,ALERT,212.61,302.68,59.933,1485675903,"274151322000052","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,875086.8,875086.8,22512,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675914,1552873.00
01/29/2017 02:45,2,0.000,ALERT,213.06,302.07,59.975,1485675903,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,615150.5,615150.5,23030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675916,1552874.00
01/29/2017 02:45,2,0.000,ALERT,212.83,302.37,59.970,1485675903,"201051344001230","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,607890.5,607890.5,22880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675918,1552875.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1485675903,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,599845.0,599845.0,23000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675919,1552876.00
01/29/2017 02:45,2,0.000,ALERT,212.61,302.07,59.975,1485675903,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,615115.1,615115.1,22955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675921,1552877.00
01/29/2017 02:45,2,0.000,ALERT,212.83,301.47,59.975,1485675903,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,720748.0,720748.0,23265,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675923,1552878.00
01/29/2017 02:45,2,0.000,ALERT,213.06,303.58,59.996,1485675903,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,624154.2,624154.2,22903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675925,1552879.00
01/29/2017 02:45,2,0.000,ALERT,212.61,302.37,59.981,1485675903,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,612097.1,612097.1,23023,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675926,1552880.00
01/29/2017 02:45,2,0.000,ALERT,213.06,302.07,59.986,1485675903,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,613140.8,613140.8,23031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675928,1552881.00
01/29/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1485675903,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,596417.9,596417.9,23155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675930,1552882.00
01/29/2017 02:45,2,0.000,ALERT,212.83,302.68,59.975,1485675903,"274151322000083","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,866583.7,866583.7,22552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675932,1552883.00
01/29/2017 02:45,2,0.000,ALERT,213.51,302.68,60.007,1485675903,"274151322000076","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,924008.8,924008.8,22665,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675934,1552884.00
01/29/2017 02:45,2,0.000,ALERT,213.29,304.18,60.028,1485675903,"201051344000868","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,607174.5,607174.5,22997,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675935,1552885.00
01/29/2017 02:45,2,0.000,ALERT,212.83,302.98,59.965,1485675903,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,914997.3,914997.3,22728,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675937,1552886.00
01/29/2017 02:45,2,0.000,ALERT,213.06,302.98,59.981,1485675903,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,568893.3,568893.3,23029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675939,1552887.00
01/29/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1485675903,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,613306.7,613306.7,23056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675941,1552888.00
01/29/2017 02:45,2,0.000,ALERT,213.06,303.28,60.007,1485675903,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,617259.9,617259.9,22768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675943,1552889.00
01/29/2017 02:45,2,0.000,ALERT,213.96,303.58,59.991,1485675903,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,615910.7,615910.7,22689,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675944,1552890.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.37,59.986,1485675903,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,612395.3,612395.3,22946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675946,1552891.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.07,59.981,1485675903,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,609347.3,609347.3,22961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675948,1552892.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.37,59.991,1485675903,"201051344001145","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,615366.2,615366.2,22818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675950,1552893.00
01/29/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1485675903,"201051344000651","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,607943.6,607943.6,23000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675952,1552894.00
01/29/2017 02:45,2,0.000,ALERT,212.61,301.77,59.981,1485675903,"274151322000088","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,831858.9,831858.9,22666,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675953,1552895.00
01/29/2017 02:45,2,0.000,ALERT,213.74,301.47,59.949,1485675903,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,721875.8,721875.8,23156,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675955,1552896.00
01/29/2017 02:45,2,0.000,ALERT,212.61,302.07,59.933,1485675903,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,603522.9,603522.9,23056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675957,1552897.00
01/29/2017 02:45,2,0.000,ALERT,212.83,303.88,59.975,1485675903,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,619647.7,619647.7,22944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675959,1552898.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.07,59.949,1485675903,"201051344001203","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,611885.8,611885.8,23046,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675961,1552899.00
01/29/2017 02:45,2,0.000,ALERT,212.61,301.77,59.959,1485675903,"274151322000054","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,848099.9,848099.9,22746,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675962,1552900.00
01/29/2017 02:45,2,0.000,ALERT,213.51,302.98,59.986,1485675903,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,606022.0,606022.0,23035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675964,1552901.00
01/29/2017 02:45,2,0.000,ALERT,213.06,302.07,59.986,1485675903,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,608935.1,608935.1,22969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675966,1552902.00
01/29/2017 02:45,2,0.000,ALERT,213.06,303.28,59.959,1485675903,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,624973.8,624973.8,22605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675968,1552903.00
01/29/2017 02:45,2,0.000,ALERT,213.29,302.68,59.986,1485675903,"201051344000648","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,614657.3,614657.3,22606,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675969,1552904.00
01/29/2017 02:45,2,0.000,ALERT,213.29,303.88,59.981,1485675903,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,625390.0,625390.0,22616,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675971,1552905.00
01/29/2017 02:45,2,0.000,ALERT,213.06,303.28,59.981,1485675903,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,618166.4,618166.4,22748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675973,1552906.00
01/29/2017 02:45,2,0.000,ALERT,213.29,303.28,59.986,1485675903,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,606654.6,606654.6,22954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675975,1552907.00
01/29/2017 02:45,2,0.000,ALERT,213.74,303.88,59.986,1485675903,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,617331.0,617331.0,22643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485675977,1552908.00
01/29/2017 02:45,2,0.000,ALERT,212.83,300.87,59.981,1485675903,"274151322000087","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,820123.6,820123.6,22954,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485675978,1552909.00
01/29/2017 03:00,2,0.000,ALERT,213.74,303.28,59.981,1485676803,"201051344000645","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,616611.2,616611.2,22624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676805,1552910.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.07,59.975,1485676803,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,846723.0,846723.0,22756,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676807,1552911.00
01/29/2017 03:00,2,0.000,ALERT,213.96,302.98,59.970,1485676803,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,605839.9,605839.9,23014,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676809,1552912.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.98,59.986,1485676803,"201051344000469","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,608690.5,608690.5,22985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676811,1552913.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.37,59.981,1485676803,"201051344000646","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,604563.4,604563.4,22967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676813,1552914.00
01/29/2017 03:00,2,0.000,ALERT,212.61,302.37,59.986,1485676803,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,875086.8,875086.8,22514,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676815,1552915.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.37,60.028,1485676803,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,615150.5,615150.5,23032,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676816,1552916.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.68,59.991,1485676803,"201051344001230","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,607890.5,607890.5,22882,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676818,1552917.00
01/29/2017 03:00,2,0.000,ALERT,213.51,302.98,60.023,1485676803,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,599845.0,599845.0,23002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676820,1552918.00
01/29/2017 03:00,2,0.000,ALERT,212.61,302.07,59.996,1485676803,"201051344000955","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,615115.1,615115.1,22957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676822,1552919.00
01/29/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1485676803,"274151322000094","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,720748.0,720748.0,23267,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676824,1552920.00
01/29/2017 03:00,2,0.000,ALERT,213.06,303.28,60.039,1485676803,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,624154.2,624154.2,22905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676825,1552921.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.68,59.991,1485676803,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,612097.1,612097.1,23025,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676827,1552922.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.37,59.981,1485676803,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,613140.8,613140.8,23033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676829,1552923.00
01/29/2017 03:00,2,0.000,ALERT,213.29,301.77,59.991,1485676803,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,596417.9,596417.9,23157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676831,1552924.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.07,60.002,1485676803,"274151322000083","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,866583.7,866583.7,22554,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676833,1552925.00
01/29/2017 03:00,2,0.000,ALERT,213.29,301.77,60.028,1485676803,"274151322000076","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,924008.8,924008.8,22667,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676835,1552926.00
01/29/2017 03:00,2,0.000,ALERT,213.06,303.58,59.991,1485676803,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,607174.5,607174.5,22999,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676837,1552927.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.68,59.981,1485676803,"274151322000095","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,914997.3,914997.3,22730,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676838,1552928.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.68,59.975,1485676803,"201051344000988","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,568893.3,568893.3,23031,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676840,1552929.00
01/29/2017 03:00,2,0.000,ALERT,212.83,301.17,59.981,1485676803,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,613306.7,613306.7,23058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676842,1552930.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.68,59.981,1485676803,"201051344000458","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,617259.9,617259.9,22770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676844,1552931.00
01/29/2017 03:00,2,0.000,ALERT,213.51,302.98,59.986,1485676803,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,615910.7,615910.7,22691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676845,1552932.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.37,59.975,1485676803,"201051344000685","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,612395.3,612395.3,22948,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676847,1552933.00
01/29/2017 03:00,2,0.000,ALERT,213.29,301.77,59.975,1485676803,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,609347.3,609347.3,22963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676849,1552934.00
01/29/2017 03:00,2,0.000,ALERT,213.51,302.68,59.975,1485676803,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,615366.2,615366.2,22820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676851,1552935.00
01/29/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1485676803,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,607943.6,607943.6,23002,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676853,1552936.00
01/29/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1485676803,"274151322000088","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,831858.9,831858.9,22668,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676855,1552937.00
01/29/2017 03:00,2,0.000,ALERT,213.51,301.17,59.949,1485676803,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,721875.8,721875.8,23158,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676856,1552938.00
01/29/2017 03:00,2,0.000,ALERT,212.83,302.68,59.975,1485676803,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,603522.9,603522.9,23058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676858,1552939.00
01/29/2017 03:00,2,0.000,ALERT,212.83,303.28,59.965,1485676803,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,619647.7,619647.7,22946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676860,1552940.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.07,59.981,1485676803,"201051344001203","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,611885.8,611885.8,23048,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676862,1552941.00
01/29/2017 03:00,2,0.000,ALERT,212.61,302.07,59.954,1485676803,"274151322000054","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,848099.9,848099.9,22748,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676864,1552942.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.68,59.954,1485676803,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,606022.0,606022.0,23037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676865,1552943.00
01/29/2017 03:00,2,0.000,ALERT,213.06,302.07,59.970,1485676803,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,608935.1,608935.1,22971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676867,1552944.00
01/29/2017 03:00,2,0.000,ALERT,213.06,303.28,59.981,1485676803,"201051344000900","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,624973.8,624973.8,22607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676869,1552945.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1485676803,"201051344000648","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,614657.3,614657.3,22608,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676871,1552946.00
01/29/2017 03:00,2,0.000,ALERT,213.29,303.88,59.986,1485676803,"201051344000569","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,625390.0,625390.0,22618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485676873,1552947.00
01/29/2017 03:00,2,0.000,ALERT,213.06,303.28,59.975,1485676803,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,618166.4,618166.4,22750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676874,1552948.00
01/29/2017 03:00,2,0.000,ALERT,213.29,302.98,59.975,1485676803,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,606654.6,606654.6,22956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676876,1552949.00
01/29/2017 03:00,2,0.000,ALERT,213.74,303.88,59.996,1485676803,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,617331.0,617331.0,22645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676878,1552950.00
01/29/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1485676803,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,820123.6,820123.6,22956,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485676880,1552951.00
01/29/2017 03:15,2,0.000,ALERT,212.16,301.17,60.023,1485677703,"201051344000645","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,616611.2,616611.2,22626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677705,1552952.00
01/29/2017 03:15,2,0.000,ALERT,211.25,299.67,59.970,1485677703,"274151322000085","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,846723.0,846723.0,22758,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677707,1552953.00
01/29/2017 03:15,2,0.000,ALERT,212.16,300.87,59.949,1485677703,"201051344000633","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,605839.9,605839.9,23016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677708,1552954.00
01/29/2017 03:15,2,0.000,ALERT,211.70,301.17,59.981,1485677703,"201051344000469","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,608690.5,608690.5,22987,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677710,1552955.00
01/29/2017 03:15,2,0.000,ALERT,211.25,299.97,59.991,1485677703,"201051344000646","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,604563.4,604563.4,22969,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677712,1552956.00
01/29/2017 03:15,2,0.000,ALERT,211.03,300.57,59.975,1485677703,"274151322000052","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,875086.8,875086.8,22516,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677714,1552957.00
01/29/2017 03:15,2,0.000,ALERT,211.48,300.27,59.996,1485677703,"201051344000585","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,615150.5,615150.5,23034,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677715,1552958.00
01/29/2017 03:15,2,0.000,ALERT,211.25,300.27,59.975,1485677703,"201051344001230","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,607890.5,607890.5,22884,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677717,1552959.00
01/29/2017 03:15,2,0.000,ALERT,211.93,300.87,59.975,1485677703,"201051344000582","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,599845.0,599845.0,23004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677719,1552960.00
01/29/2017 03:15,2,0.000,ALERT,211.03,299.97,59.970,1485677703,"201051344000955","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,615115.1,615115.1,22959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677721,1552961.00
01/29/2017 03:15,2,0.000,ALERT,211.25,299.07,59.965,1485677703,"274151322000094","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,720748.0,720748.0,23269,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677723,1552962.00
01/29/2017 03:15,2,0.000,ALERT,211.48,301.77,59.970,1485677703,"201051344000579","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,624154.2,624154.2,22907,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677725,1552963.00
01/29/2017 03:15,2,0.000,ALERT,211.25,300.57,59.970,1485677703,"201051344000890","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,612097.1,612097.1,23027,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677726,1552964.00
01/29/2017 03:15,2,0.000,ALERT,211.48,299.97,59.975,1485677703,"201051344000438","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,613140.8,613140.8,23035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677728,1552965.00
01/29/2017 03:15,2,0.000,ALERT,211.70,299.67,59.981,1485677703,"201051344000417","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,596417.9,596417.9,23159,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677730,1552966.00
01/29/2017 03:15,2,0.000,ALERT,211.48,300.27,59.981,1485677703,"274151322000083","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,866583.7,866583.7,22556,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677732,1552967.00
01/29/2017 03:15,2,0.000,ALERT,211.93,300.27,59.938,1485677703,"274151322000076","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,924008.8,924008.8,22669,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677734,1552968.00
01/29/2017 03:15,2,0.000,ALERT,211.48,302.07,59.965,1485677703,"201051344000868","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,607174.5,607174.5,23001,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677735,1552969.00
01/29/2017 03:15,2,0.000,ALERT,211.25,300.87,59.959,1485677703,"274151322000095","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,914997.3,914997.3,22732,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677737,1552970.00
01/29/2017 03:15,2,0.000,ALERT,211.48,301.17,59.933,1485677703,"201051344000988","219011344069620",0.00,-5.50,0,296.96,304.48,0.0,0.0,0.000,568893.3,568893.3,23033,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677739,1552971.00
01/29/2017 03:15,2,0.000,ALERT,211.48,299.37,59.970,1485677703,"201051344001025","219011344069620",0.00,-6.50,0,297.26,304.48,0.0,0.0,0.000,613306.7,613306.7,23060,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677741,1552972.00
01/29/2017 03:15,2,0.000,ALERT,211.48,301.17,59.970,1485677703,"201051344000458","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,617259.9,617259.9,22772,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677743,1552973.00
01/29/2017 03:15,2,0.000,ALERT,212.16,301.17,59.965,1485677703,"201051344000853","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,615910.7,615910.7,22693,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677745,1552974.00
01/29/2017 03:15,2,0.000,ALERT,211.70,300.27,59.965,1485677703,"201051344000685","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,612395.3,612395.3,22950,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677747,1552975.00
01/29/2017 03:15,2,0.000,ALERT,211.70,299.67,59.965,1485677703,"201051344000917","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,609347.3,609347.3,22965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677748,1552976.00
01/29/2017 03:15,2,0.000,ALERT,211.93,300.57,59.949,1485677703,"201051344001145","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,615366.2,615366.2,22822,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677750,1552977.00
01/29/2017 03:15,2,0.000,ALERT,211.48,299.37,59.959,1485677703,"201051344000651","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,607943.6,607943.6,23004,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677752,1552978.00
01/29/2017 03:15,2,0.000,ALERT,210.80,299.37,59.949,1485677703,"274151322000088","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,831858.9,831858.9,22670,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677754,1552979.00
01/29/2017 03:15,2,0.000,ALERT,211.93,299.37,59.959,1485677703,"274151322000068","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,721875.8,721875.8,23160,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677756,1552980.00
01/29/2017 03:15,2,0.000,ALERT,211.03,299.97,59.954,1485677703,"201051344001135","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,603522.9,603522.9,23060,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677758,1552981.00
01/29/2017 03:15,2,0.000,ALERT,211.25,301.77,59.949,1485677703,"201051344000594","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,619647.7,619647.7,22948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677760,1552982.00
01/29/2017 03:15,2,0.000,ALERT,211.70,299.97,59.954,1485677703,"201051344001203","219011344069620",0.00,-6.50,0,297.87,305.38,0.0,0.0,0.000,611885.8,611885.8,23050,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677761,1552983.00
01/29/2017 03:15,2,0.000,ALERT,211.03,299.97,59.954,1485677703,"274151322000054","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,848099.9,848099.9,22750,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677763,1552984.00
01/29/2017 03:15,2,0.000,ALERT,211.93,300.57,59.959,1485677703,"201051344000867","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,606022.0,606022.0,23039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677765,1552985.00
