ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 03:15,2,0.000,ALERT,211.48,300.27,59.965,1485677703,"201051344001093","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,608935.1,608935.1,22973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677767,1552986.00
01/29/2017 03:15,2,0.000,ALERT,211.25,300.87,59.944,1485677703,"201051344000900","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,624973.8,624973.8,22609,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677769,1552987.00
01/29/2017 03:15,2,0.000,ALERT,211.70,300.27,59.959,1485677703,"201051344000648","219011344069620",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,614657.3,614657.3,22610,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677770,1552988.00
01/29/2017 03:15,2,0.000,ALERT,211.48,301.47,59.965,1485677703,"201051344000569","219011344069620",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,625390.0,625390.0,22620,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485677772,1552989.00
01/29/2017 03:15,2,0.000,ALERT,211.48,300.87,59.965,1485677703,"201051344000983","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,618166.4,618166.4,22752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677774,1552990.00
01/29/2017 03:15,2,0.000,ALERT,211.93,301.17,60.002,1485677703,"201051344001158","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,606654.6,606654.6,22958,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677776,1552991.00
01/29/2017 03:15,2,0.000,ALERT,212.16,301.77,59.965,1485677703,"201051344000576","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,617331.0,617331.0,22647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677778,1552992.00
01/29/2017 03:15,2,0.000,ALERT,211.48,299.07,59.959,1485677703,"274151322000087","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,820123.6,820123.6,22958,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485677780,1552993.00
01/29/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1485678604,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,616611.2,616611.2,22628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678606,1552994.00
01/29/2017 03:30,2,0.000,ALERT,211.48,299.97,59.949,1485678604,"274151322000085","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,846723.0,846723.0,22760,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678607,1552995.00
01/29/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1485678604,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,605839.9,605839.9,23018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678609,1552996.00
01/29/2017 03:30,2,0.000,ALERT,212.16,301.77,59.981,1485678604,"201051344000469","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,608690.5,608690.5,22989,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678611,1552997.00
01/29/2017 03:30,2,0.000,ALERT,211.48,300.27,59.975,1485678604,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,604563.4,604563.4,22971,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678613,1552998.00
01/29/2017 03:30,2,0.000,ALERT,211.25,300.87,60.023,1485678604,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,875086.8,875086.8,22518,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678615,1552999.00
01/29/2017 03:30,2,0.000,ALERT,211.70,300.57,59.975,1485678604,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615150.5,615150.5,23036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678617,1553000.00
01/29/2017 03:30,2,0.000,ALERT,211.70,300.87,59.970,1485678604,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,607890.5,607890.5,22886,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678619,1553001.00
01/29/2017 03:30,2,0.000,ALERT,212.16,301.17,59.975,1485678604,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,599845.0,599845.0,23006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678620,1553002.00
01/29/2017 03:30,2,0.000,ALERT,211.25,300.27,60.023,1485678604,"201051344000955","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,615115.1,615115.1,22961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678622,1553003.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.37,59.975,1485678604,"274151322000094","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,720748.0,720748.0,23271,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678624,1553004.00
01/29/2017 03:30,2,0.000,ALERT,211.93,302.07,59.981,1485678604,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,624154.2,624154.2,22909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678626,1553005.00
01/29/2017 03:30,2,0.000,ALERT,211.25,300.57,59.986,1485678604,"201051344000890","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,612097.1,612097.1,23029,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678628,1553006.00
01/29/2017 03:30,2,0.000,ALERT,211.48,299.97,59.970,1485678604,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,613140.8,613140.8,23037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678629,1553007.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.67,60.012,1485678604,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,596417.9,596417.9,23161,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678631,1553008.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.97,59.975,1485678604,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,866583.7,866583.7,22558,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678633,1553009.00
01/29/2017 03:30,2,0.000,ALERT,212.16,299.97,59.981,1485678604,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,924008.8,924008.8,22671,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678635,1553010.00
01/29/2017 03:30,2,0.000,ALERT,211.70,301.77,59.981,1485678604,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,607174.5,607174.5,23003,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678637,1553011.00
01/29/2017 03:30,2,0.000,ALERT,211.93,301.47,59.981,1485678604,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,914997.3,914997.3,22734,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678638,1553012.00
01/29/2017 03:30,2,0.000,ALERT,211.70,301.47,59.938,1485678604,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,568893.3,568893.3,23035,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678640,1553013.00
01/29/2017 03:30,2,0.000,ALERT,211.25,299.07,59.975,1485678604,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,613306.7,613306.7,23062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678642,1553014.00
01/29/2017 03:30,2,0.000,ALERT,211.70,301.77,59.949,1485678604,"201051344000458","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,617259.9,617259.9,22774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678644,1553015.00
01/29/2017 03:30,2,0.000,ALERT,212.38,301.47,59.981,1485678604,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,615910.7,615910.7,22695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678645,1553016.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.97,59.981,1485678604,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612395.3,612395.3,22952,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678647,1553017.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.97,59.986,1485678604,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,609347.3,609347.3,22967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678649,1553018.00
01/29/2017 03:30,2,0.000,ALERT,211.70,300.27,59.981,1485678604,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615366.2,615366.2,22824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678651,1553019.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.37,59.991,1485678604,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,607943.6,607943.6,23006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678653,1553020.00
01/29/2017 03:30,2,0.000,ALERT,211.25,299.37,59.986,1485678604,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,831858.9,831858.9,22672,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678654,1553021.00
01/29/2017 03:30,2,0.000,ALERT,212.16,299.07,59.981,1485678604,"274151322000068","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,721875.8,721875.8,23162,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678656,1553022.00
01/29/2017 03:30,2,0.000,ALERT,211.25,299.97,59.981,1485678604,"201051344001135","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,603522.9,603522.9,23062,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678658,1553023.00
01/29/2017 03:30,2,0.000,ALERT,211.48,301.77,59.933,1485678604,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,619647.7,619647.7,22950,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678660,1553024.00
01/29/2017 03:30,2,0.000,ALERT,211.70,299.67,59.938,1485678604,"201051344001203","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,611885.8,611885.8,23052,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678661,1553025.00
01/29/2017 03:30,2,0.000,ALERT,211.25,299.97,59.970,1485678604,"274151322000054","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,848099.9,848099.9,22752,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678663,1553026.00
01/29/2017 03:30,2,0.000,ALERT,212.16,300.87,59.975,1485678604,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,606022.0,606022.0,23041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678665,1553027.00
01/29/2017 03:30,2,0.000,ALERT,211.70,300.27,59.981,1485678604,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,608935.1,608935.1,22975,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678667,1553028.00
01/29/2017 03:30,2,0.000,ALERT,211.48,301.17,59.981,1485678604,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,624973.8,624973.8,22611,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678669,1553029.00
01/29/2017 03:30,2,0.000,ALERT,211.93,300.27,59.970,1485678604,"201051344000648","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,614657.3,614657.3,22612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678670,1553030.00
01/29/2017 03:30,2,0.000,ALERT,211.93,301.47,59.970,1485678604,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,625390.0,625390.0,22622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485678672,1553031.00
01/29/2017 03:30,2,0.000,ALERT,211.70,301.17,59.970,1485678604,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,618166.4,618166.4,22754,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678674,1553032.00
01/29/2017 03:30,2,0.000,ALERT,211.93,301.17,59.981,1485678604,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,606654.6,606654.6,22960,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678676,1553033.00
01/29/2017 03:30,2,0.000,ALERT,212.38,301.77,60.018,1485678604,"201051344000576","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,617331.0,617331.0,22649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678678,1553034.00
01/29/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1485678604,"274151322000087","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,820123.6,820123.6,22960,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485678680,1553035.00
01/29/2017 03:45,2,0.000,ALERT,212.38,301.47,59.986,1485679503,"201051344000645","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,616611.2,616611.2,22630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679505,1553036.00
01/29/2017 03:45,2,0.000,ALERT,211.48,299.67,59.965,1485679503,"274151322000085","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,846723.0,846723.0,22762,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679507,1553037.00
01/29/2017 03:45,2,0.000,ALERT,212.38,301.17,59.986,1485679503,"201051344000633","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,605839.9,605839.9,23020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679509,1553038.00
01/29/2017 03:45,2,0.000,ALERT,211.93,301.47,59.944,1485679503,"201051344000469","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,608690.5,608690.5,22991,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679511,1553039.00
01/29/2017 03:45,2,0.000,ALERT,211.48,300.57,59.975,1485679503,"201051344000646","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,604563.4,604563.4,22973,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679513,1553040.00
01/29/2017 03:45,2,0.000,ALERT,211.25,300.27,59.975,1485679503,"274151322000052","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,875086.8,875086.8,22520,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679514,1553041.00
01/29/2017 03:45,2,0.000,ALERT,211.93,300.87,59.933,1485679503,"201051344000585","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615150.5,615150.5,23038,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679516,1553042.00
01/29/2017 03:45,2,0.000,ALERT,211.48,300.57,60.007,1485679503,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,607890.5,607890.5,22888,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679518,1553043.00
01/29/2017 03:45,2,0.000,ALERT,212.16,301.47,59.949,1485679503,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,599845.0,599845.0,23008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679520,1553044.00
01/29/2017 03:45,2,0.000,ALERT,211.25,300.57,59.975,1485679503,"201051344000955","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,615115.1,615115.1,22963,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679522,1553045.00
01/29/2017 03:45,2,0.000,ALERT,211.70,299.37,59.970,1485679503,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,720748.0,720748.0,23273,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679523,1553046.00
01/29/2017 03:45,2,0.000,ALERT,211.70,302.07,59.970,1485679503,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,624154.2,624154.2,22911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679525,1553047.00
01/29/2017 03:45,2,0.000,ALERT,211.48,300.87,59.933,1485679503,"201051344000890","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,612097.1,612097.1,23031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679527,1553048.00
01/29/2017 03:45,2,0.000,ALERT,211.70,300.27,59.965,1485679503,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,613140.8,613140.8,23039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679529,1553049.00
01/29/2017 03:45,2,0.000,ALERT,211.93,299.67,59.975,1485679503,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,596417.9,596417.9,23163,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679531,1553050.00
01/29/2017 03:45,2,0.000,ALERT,211.70,301.17,59.970,1485679503,"274151322000083","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,866583.7,866583.7,22560,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679532,1553051.00
01/29/2017 03:45,2,0.000,ALERT,212.16,299.97,59.959,1485679503,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,924008.8,924008.8,22673,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679534,1553052.00
01/29/2017 03:45,2,0.000,ALERT,211.70,302.07,59.970,1485679503,"201051344000868","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,607174.5,607174.5,23005,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679536,1553053.00
01/29/2017 03:45,2,0.000,ALERT,211.70,300.87,59.949,1485679503,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,914997.3,914997.3,22736,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679538,1553054.00
01/29/2017 03:45,2,0.000,ALERT,211.48,300.87,59.959,1485679503,"201051344000988","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,568893.3,568893.3,23037,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679540,1553055.00
01/29/2017 03:45,2,0.000,ALERT,211.48,299.67,59.991,1485679503,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613306.7,613306.7,23064,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679542,1553056.00
01/29/2017 03:45,2,0.000,ALERT,211.48,301.47,59.954,1485679503,"201051344000458","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,617259.9,617259.9,22776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679543,1553057.00
01/29/2017 03:45,2,0.000,ALERT,212.38,301.17,59.954,1485679503,"201051344000853","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,615910.7,615910.7,22697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679545,1553058.00
01/29/2017 03:45,2,0.000,ALERT,211.93,300.57,59.965,1485679503,"201051344000685","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,612395.3,612395.3,22954,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679547,1553059.00
01/29/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1485679503,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,609347.3,609347.3,22969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679549,1553060.00
01/29/2017 03:45,2,0.000,ALERT,211.70,300.27,59.996,1485679503,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,615366.2,615366.2,22826,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679550,1553061.00
01/29/2017 03:45,2,0.000,ALERT,211.70,299.67,59.959,1485679503,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,607943.6,607943.6,23008,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679552,1553062.00
01/29/2017 03:45,2,0.000,ALERT,211.03,300.27,59.949,1485679503,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,831858.9,831858.9,22674,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679554,1553063.00
01/29/2017 03:45,2,0.000,ALERT,212.38,299.37,59.949,1485679503,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,721875.8,721875.8,23164,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679556,1553064.00
01/29/2017 03:45,2,0.000,ALERT,211.25,300.27,59.965,1485679503,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,23064,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679558,1553065.00
01/29/2017 03:45,2,0.000,ALERT,211.48,301.77,59.965,1485679503,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,619647.7,619647.7,22952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679559,1553066.00
01/29/2017 03:45,2,0.000,ALERT,211.48,299.67,59.965,1485679503,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,611885.8,611885.8,23054,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679561,1553067.00
01/29/2017 03:45,2,0.000,ALERT,211.25,300.57,59.959,1485679503,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,848099.9,848099.9,22754,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679563,1553068.00
01/29/2017 03:45,2,0.000,ALERT,212.16,300.87,59.970,1485679503,"201051344000867","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,606022.0,606022.0,23043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679565,1553069.00
01/29/2017 03:45,2,0.000,ALERT,211.48,300.27,59.928,1485679503,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,608935.1,608935.1,22977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679566,1553070.00
01/29/2017 03:45,2,0.000,ALERT,211.70,301.47,59.965,1485679503,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,624973.8,624973.8,22613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679568,1553071.00
01/29/2017 03:45,2,0.000,ALERT,211.93,300.57,59.970,1485679503,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,614657.3,614657.3,22614,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679570,1553072.00
01/29/2017 03:45,2,0.000,ALERT,211.70,302.07,59.975,1485679503,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,625390.0,625390.0,22624,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679572,1553073.00
01/29/2017 03:45,2,0.000,ALERT,211.70,301.47,59.965,1485679503,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,618166.4,618166.4,22756,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679574,1553074.00
01/29/2017 03:45,2,0.000,ALERT,211.93,301.17,59.954,1485679503,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,606654.6,606654.6,22962,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679576,1553075.00
01/29/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1485679503,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617331.0,617331.0,22651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485679577,1553076.00
01/29/2017 03:45,2,0.000,ALERT,211.48,299.07,59.970,1485679503,"274151322000087","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,820123.6,820123.6,22962,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485679579,1553077.00
01/29/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1485680403,"201051344000645","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,616611.2,616611.2,22632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680405,1553078.00
01/29/2017 04:00,2,0.000,ALERT,211.48,299.97,59.944,1485680403,"274151322000085","219011344069620",0.00,-5.50,0,297.87,304.48,0.0,0.0,0.000,846723.0,846723.0,22764,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680407,1553079.00
01/29/2017 04:00,2,0.000,ALERT,212.16,299.97,60.007,1485680403,"201051344000633","219011344069620",0.00,-6.00,0,297.57,305.38,0.0,0.0,0.000,605839.9,605839.9,23022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680409,1553080.00
01/29/2017 04:00,2,0.000,ALERT,211.48,300.27,59.975,1485680403,"201051344000469","219011344069620",0.00,-6.50,0,298.17,305.08,0.0,0.0,0.000,608690.5,608690.5,22993,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680410,1553081.00
01/29/2017 04:00,2,0.000,ALERT,211.48,299.97,59.981,1485680403,"201051344000646","219011344069620",0.00,-6.50,0,297.26,306.88,0.0,0.0,0.000,604563.4,604563.4,22975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680412,1553082.00
01/29/2017 04:00,2,0.000,ALERT,211.03,300.87,59.981,1485680403,"274151322000052","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,875086.8,875086.8,22522,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680414,1553083.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.97,59.938,1485680403,"201051344000585","219011344069620",0.00,-5.50,0,297.57,306.58,0.0,0.0,0.000,615150.5,615150.5,23040,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680416,1553084.00
01/29/2017 04:00,2,0.000,ALERT,211.70,300.27,59.981,1485680403,"201051344001230","219011344069620",0.00,-6.00,0,298.17,307.48,0.0,0.0,0.000,607890.5,607890.5,22890,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680418,1553085.00
01/29/2017 04:00,2,0.000,ALERT,212.16,300.87,59.975,1485680403,"201051344000582","219011344069620",0.00,-6.50,0,298.47,307.48,0.0,0.0,0.000,599845.0,599845.0,23010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680419,1553086.00
01/29/2017 04:00,2,0.000,ALERT,211.03,299.67,59.981,1485680403,"201051344000955","219011344069620",0.00,-6.00,0,297.87,306.58,0.0,0.0,0.000,615115.1,615115.1,22965,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680421,1553087.00
01/29/2017 04:00,2,0.000,ALERT,211.48,299.67,59.986,1485680403,"274151322000094","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,720748.0,720748.0,23275,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680423,1553088.00
01/29/2017 04:00,2,0.000,ALERT,211.48,300.87,59.981,1485680403,"201051344000579","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,624154.2,624154.2,22913,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680425,1553089.00
01/29/2017 04:00,2,0.000,ALERT,211.48,300.27,59.996,1485680403,"201051344000890","219011344069620",0.00,-5.50,0,298.47,307.18,0.0,0.0,0.000,612097.1,612097.1,23033,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485680427,1553090.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.97,59.981,1485680403,"201051344000438","219011344069620",0.00,-6.50,0,297.87,306.58,0.0,0.0,0.000,613140.8,613140.8,23041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680428,1553091.00
01/29/2017 04:00,2,0.000,ALERT,211.93,299.67,59.981,1485680403,"201051344000417","219011344069620",0.00,-6.00,0,297.26,306.28,0.0,0.0,0.000,596417.9,596417.9,23165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680430,1553092.00
01/29/2017 04:00,2,0.000,ALERT,211.48,300.27,59.975,1485680403,"274151322000083","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,866583.7,866583.7,22562,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680432,1553093.00
01/29/2017 04:00,2,0.000,ALERT,212.16,299.97,59.949,1485680403,"274151322000076","219011344069620",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,924008.8,924008.8,22675,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680434,1553094.00
01/29/2017 04:00,2,0.000,ALERT,211.48,301.17,59.986,1485680403,"201051344000868","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,607174.5,607174.5,23007,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680436,1553095.00
01/29/2017 04:00,2,0.000,ALERT,211.48,301.17,59.981,1485680403,"274151322000095","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,914997.3,914997.3,22738,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485680438,1553096.00
01/29/2017 04:00,2,0.000,ALERT,211.25,299.97,59.975,1485680403,"201051344000988","219011344069620",0.00,-5.50,0,296.66,305.08,0.0,0.0,0.000,568893.3,568893.3,23039,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680439,1553097.00
01/29/2017 04:00,2,0.000,ALERT,211.25,299.07,60.002,1485680403,"201051344001025","219011344069620",0.00,-6.50,0,297.26,306.28,0.0,0.0,0.000,613306.7,613306.7,23066,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680441,1553098.00
01/29/2017 04:00,2,0.000,ALERT,211.25,300.57,59.986,1485680403,"201051344000458","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,617259.9,617259.9,22778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680443,1553099.00
01/29/2017 04:00,2,0.000,ALERT,212.16,300.57,60.023,1485680403,"201051344000853","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,615910.7,615910.7,22699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680445,1553100.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.67,59.965,1485680403,"201051344000685","219011344069620",0.00,-6.00,0,297.57,307.18,0.0,0.0,0.000,612395.3,612395.3,22956,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485680447,1553101.00
01/29/2017 04:00,2,0.000,ALERT,211.93,299.67,60.023,1485680403,"201051344000917","219011344069620",0.00,-5.00,0,296.66,306.28,0.0,0.0,0.000,609347.3,609347.3,22971,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680448,1553102.00
01/29/2017 04:00,2,0.000,ALERT,211.93,299.97,60.034,1485680403,"201051344001145","219011344069620",0.00,-6.00,0,298.17,307.18,0.0,0.0,0.000,615366.2,615366.2,22828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680450,1553103.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.37,59.991,1485680403,"201051344000651","219011344069620",0.00,-7.00,0,297.26,305.68,0.0,0.0,0.000,607943.6,607943.6,23010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680452,1553104.00
01/29/2017 04:00,2,0.000,ALERT,211.03,299.67,59.991,1485680403,"274151322000088","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,831858.9,831858.9,22676,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680454,1553105.00
01/29/2017 04:00,2,0.000,ALERT,212.16,299.37,60.023,1485680403,"274151322000068","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,721875.8,721875.8,23166,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680456,1553106.00
01/29/2017 04:00,2,0.000,ALERT,211.25,299.97,60.007,1485680403,"201051344001135","219011344069620",0.00,-6.00,0,297.87,306.28,0.0,0.0,0.000,603522.9,603522.9,23066,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680457,1553107.00
01/29/2017 04:00,2,0.000,ALERT,211.25,301.47,59.975,1485680403,"201051344000594","219011344069620",0.00,-6.00,0,298.77,305.98,0.0,0.0,0.000,619647.7,619647.7,22954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680459,1553108.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.67,59.991,1485680403,"201051344001203","219011344069620",0.00,-6.50,0,297.57,307.48,0.0,0.0,0.000,611885.8,611885.8,23056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680461,1553109.00
01/29/2017 04:00,2,0.000,ALERT,211.25,299.97,59.991,1485680403,"274151322000054","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,848099.9,848099.9,22756,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680463,1553110.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.97,59.996,1485680403,"201051344000867","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,606022.0,606022.0,23045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680465,1553111.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.97,59.991,1485680403,"201051344001093","219011344069620",0.00,-5.00,0,297.57,306.58,0.0,0.0,0.000,608935.1,608935.1,22979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680466,1553112.00
01/29/2017 04:00,2,0.000,ALERT,211.25,300.27,59.996,1485680403,"201051344000900","219011344069620",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,624973.8,624973.8,22615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680468,1553113.00
01/29/2017 04:00,2,0.000,ALERT,211.70,299.67,60.002,1485680403,"201051344000648","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,614657.3,614657.3,22616,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680470,1553114.00
01/29/2017 04:00,2,0.000,ALERT,211.70,300.87,59.996,1485680403,"201051344000569","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,625390.0,625390.0,22626,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680472,1553115.00
01/29/2017 04:00,2,0.000,ALERT,211.48,300.57,60.034,1485680403,"201051344000983","219011344069620",0.00,-5.50,0,299.07,305.38,0.0,0.0,0.000,618166.4,618166.4,22758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680474,1553116.00
01/29/2017 04:00,2,0.000,ALERT,211.70,300.27,59.996,1485680403,"201051344001158","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,606654.6,606654.6,22964,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680475,1553117.00
01/29/2017 04:00,2,0.000,ALERT,211.93,300.87,59.991,1485680403,"201051344000576","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,617331.0,617331.0,22653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680477,1553118.00
01/29/2017 04:00,2,0.000,ALERT,211.48,299.37,59.991,1485680403,"274151322000087","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,820123.6,820123.6,22964,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485680479,1553119.00
01/29/2017 04:15,2,0.000,ALERT,211.93,300.27,59.949,1485681303,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,616611.2,616611.2,22634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681305,1553120.00
01/29/2017 04:15,2,0.000,ALERT,211.25,299.67,59.991,1485681303,"274151322000085","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,846723.0,846723.0,22766,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681307,1553121.00
01/29/2017 04:15,2,0.000,ALERT,212.16,299.97,59.986,1485681303,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,605839.9,605839.9,23024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681309,1553122.00
01/29/2017 04:15,2,0.000,ALERT,211.70,300.27,59.970,1485681303,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,608690.5,608690.5,22995,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681311,1553123.00
01/29/2017 04:15,2,0.000,ALERT,211.03,299.97,59.933,1485681303,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,604563.4,604563.4,22977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681312,1553124.00
01/29/2017 04:15,2,0.000,ALERT,211.25,299.97,59.975,1485681303,"274151322000052","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,875086.8,875086.8,22524,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681314,1553125.00
01/29/2017 04:15,2,0.000,ALERT,211.25,300.27,59.928,1485681303,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,615150.5,615150.5,23042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681316,1553126.00
01/29/2017 04:15,2,0.000,ALERT,211.25,300.57,59.975,1485681303,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,607890.5,607890.5,22892,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681318,1553127.00
01/29/2017 04:15,2,0.000,ALERT,211.70,301.17,59.975,1485681303,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,599845.0,599845.0,23012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681320,1553128.00
01/29/2017 04:15,2,0.000,ALERT,210.80,299.97,59.975,1485681303,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,615115.1,615115.1,22967,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681322,1553129.00
01/29/2017 04:15,2,0.000,ALERT,211.48,299.07,59.970,1485681303,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,720748.0,720748.0,23277,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681324,1553130.00
