ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 04:15,2,0.000,ALERT,211.70,301.17,59.959,1485681303,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,624154.2,624154.2,22915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681325,1553131.00
01/29/2017 04:15,2,0.000,ALERT,211.03,300.57,59.975,1485681303,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,612097.1,612097.1,23035,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681327,1553132.00
01/29/2017 04:15,2,0.000,ALERT,211.48,299.97,59.981,1485681303,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,613140.8,613140.8,23043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681329,1553133.00
01/29/2017 04:15,2,0.000,ALERT,211.48,299.67,60.012,1485681303,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,596417.9,596417.9,23167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681331,1553134.00
01/29/2017 04:15,2,0.000,ALERT,211.70,299.97,59.981,1485681303,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,866583.7,866583.7,22564,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681333,1553135.00
01/29/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1485681303,"274151322000076","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,924008.8,924008.8,22677,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681334,1553136.00
01/29/2017 04:15,2,0.000,ALERT,211.70,301.17,59.975,1485681303,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,23009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681336,1553137.00
01/29/2017 04:15,2,0.000,ALERT,211.48,300.87,59.981,1485681303,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,914997.3,914997.3,22740,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681338,1553138.00
01/29/2017 04:15,2,0.000,ALERT,211.48,300.27,59.975,1485681303,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,568893.3,568893.3,23041,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681340,1553139.00
01/29/2017 04:15,2,0.000,ALERT,211.03,299.07,59.975,1485681303,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613306.7,613306.7,23068,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681342,1553140.00
01/29/2017 04:15,2,0.000,ALERT,211.70,300.57,59.981,1485681303,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,617259.9,617259.9,22780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681343,1553141.00
01/29/2017 04:15,2,0.000,ALERT,212.16,300.87,59.938,1485681303,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,615910.7,615910.7,22701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681345,1553142.00
01/29/2017 04:15,2,0.000,ALERT,211.70,300.27,59.981,1485681303,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612395.3,612395.3,22958,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681347,1553143.00
01/29/2017 04:15,2,0.000,ALERT,211.48,299.37,60.012,1485681303,"201051344000917","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609347.3,609347.3,22973,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681349,1553144.00
01/29/2017 04:15,2,0.000,ALERT,211.48,300.27,60.012,1485681303,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,615366.2,615366.2,22830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681351,1553145.00
01/29/2017 04:15,2,0.000,ALERT,211.25,299.37,59.959,1485681303,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,607943.6,607943.6,23012,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681352,1553146.00
01/29/2017 04:15,2,0.000,ALERT,211.03,299.97,59.975,1485681303,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,831858.9,831858.9,22678,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681354,1553147.00
01/29/2017 04:15,2,0.000,ALERT,212.16,298.47,59.981,1485681303,"274151322000068","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,721875.8,721875.8,23168,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681356,1553148.00
01/29/2017 04:15,2,0.000,ALERT,210.80,299.97,59.981,1485681303,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,23068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485681358,1553149.00
01/29/2017 04:15,2,0.000,ALERT,211.25,300.87,60.028,1485681303,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22956,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681360,1553150.00
01/29/2017 04:15,2,0.000,ALERT,211.25,299.67,60.028,1485681303,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,611885.8,611885.8,23058,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681362,1553151.00
01/29/2017 04:15,2,0.000,ALERT,211.25,299.97,59.975,1485681303,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,848099.9,848099.9,22758,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681363,1553152.00
01/29/2017 04:15,2,0.000,ALERT,211.93,300.27,59.975,1485681303,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,606022.0,606022.0,23047,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681365,1553153.00
01/29/2017 04:15,2,0.000,ALERT,211.03,299.97,59.949,1485681303,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,608935.1,608935.1,22981,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681367,1553154.00
01/29/2017 04:15,2,0.000,ALERT,211.25,300.57,59.965,1485681303,"201051344000900","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,624973.8,624973.8,22617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681369,1553155.00
01/29/2017 04:15,2,0.000,ALERT,211.70,299.67,59.981,1485681303,"201051344000648","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,614657.3,614657.3,22618,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681370,1553156.00
01/29/2017 04:15,2,0.000,ALERT,211.48,301.17,59.981,1485681303,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,625390.0,625390.0,22628,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681372,1553157.00
01/29/2017 04:15,2,0.000,ALERT,211.70,300.87,59.986,1485681303,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,618166.4,618166.4,22760,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681374,1553158.00
01/29/2017 04:15,2,0.000,ALERT,211.70,300.57,59.991,1485681303,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,606654.6,606654.6,22966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681376,1553159.00
01/29/2017 04:15,2,0.000,ALERT,211.93,300.87,59.986,1485681303,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,617331.0,617331.0,22655,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681378,1553160.00
01/29/2017 04:15,2,0.000,ALERT,211.48,298.47,59.991,1485681303,"274151322000087","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,820123.6,820123.6,22966,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485681380,1553161.00
01/29/2017 04:30,2,0.000,ALERT,212.16,299.67,59.986,1485682203,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616611.2,616611.2,22636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682205,1553162.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.67,59.981,1485682203,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,846723.0,846723.0,22768,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682207,1553163.00
01/29/2017 04:30,2,0.000,ALERT,212.38,299.97,59.986,1485682203,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605839.9,605839.9,23026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682209,1553164.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,59.981,1485682203,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608690.5,608690.5,22997,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682211,1553165.00
01/29/2017 04:30,2,0.000,ALERT,211.25,299.97,59.986,1485682203,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,604563.4,604563.4,22979,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682213,1553166.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.97,59.986,1485682203,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,875086.8,875086.8,22526,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682214,1553167.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,59.991,1485682203,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615150.5,615150.5,23044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682216,1553168.00
01/29/2017 04:30,2,0.000,ALERT,211.25,299.97,59.975,1485682203,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,607890.5,607890.5,22894,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682218,1553169.00
01/29/2017 04:30,2,0.000,ALERT,211.93,300.87,59.991,1485682203,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,599845.0,599845.0,23014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682220,1553170.00
01/29/2017 04:30,2,0.000,ALERT,211.03,299.97,59.944,1485682203,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,22969,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682221,1553171.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.37,59.986,1485682203,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,720748.0,720748.0,23279,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682223,1553172.00
01/29/2017 04:30,2,0.000,ALERT,211.93,301.17,59.986,1485682203,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,624154.2,624154.2,22917,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682225,1553173.00
01/29/2017 04:30,2,0.000,ALERT,211.25,300.57,59.991,1485682203,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,612097.1,612097.1,23037,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682227,1553174.00
01/29/2017 04:30,2,0.000,ALERT,211.48,299.97,60.012,1485682203,"201051344000438","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,613140.8,613140.8,23045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682229,1553175.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.67,60.007,1485682203,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,596417.9,596417.9,23169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682230,1553176.00
01/29/2017 04:30,2,0.000,ALERT,211.93,300.27,60.034,1485682203,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,866583.7,866583.7,22566,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682232,1553177.00
01/29/2017 04:30,2,0.000,ALERT,212.38,300.27,59.996,1485682203,"274151322000076","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,924008.8,924008.8,22679,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682234,1553178.00
01/29/2017 04:30,2,0.000,ALERT,211.70,301.17,60.007,1485682203,"201051344000868","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,607174.5,607174.5,23011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682236,1553179.00
01/29/2017 04:30,2,0.000,ALERT,211.70,301.17,59.996,1485682203,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,914997.3,914997.3,22742,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682238,1553180.00
01/29/2017 04:30,2,0.000,ALERT,211.48,300.57,59.965,1485682203,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,568893.3,568893.3,23043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682240,1553181.00
01/29/2017 04:30,2,0.000,ALERT,211.25,299.37,60.002,1485682203,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,613306.7,613306.7,23070,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682242,1553182.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,59.996,1485682203,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,617259.9,617259.9,22782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682244,1553183.00
01/29/2017 04:30,2,0.000,ALERT,212.16,300.27,59.954,1485682203,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,615910.7,615910.7,22703,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682245,1553184.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,60.012,1485682203,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,612395.3,612395.3,22960,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682247,1553185.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.67,60.007,1485682203,"201051344000917","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,609347.3,609347.3,22975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682249,1553186.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,60.007,1485682203,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,615366.2,615366.2,22832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682251,1553187.00
01/29/2017 04:30,2,0.000,ALERT,211.48,299.37,60.007,1485682203,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,607943.6,607943.6,23014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682253,1553188.00
01/29/2017 04:30,2,0.000,ALERT,211.25,299.97,60.039,1485682203,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,831858.9,831858.9,22680,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682254,1553189.00
01/29/2017 04:30,2,0.000,ALERT,212.38,299.37,60.002,1485682203,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,721875.8,721875.8,23170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682256,1553190.00
01/29/2017 04:30,2,0.000,ALERT,211.03,299.97,60.002,1485682203,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,603522.9,603522.9,23070,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682258,1553191.00
01/29/2017 04:30,2,0.000,ALERT,211.25,300.87,60.034,1485682203,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,619647.7,619647.7,22958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682260,1553192.00
01/29/2017 04:30,2,0.000,ALERT,211.48,299.97,59.991,1485682203,"201051344001203","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,611885.8,611885.8,23060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682261,1553193.00
01/29/2017 04:30,2,0.000,ALERT,211.48,300.27,59.996,1485682203,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,848099.9,848099.9,22760,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682263,1553194.00
01/29/2017 04:30,2,0.000,ALERT,211.93,299.67,60.034,1485682203,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606022.0,606022.0,23049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682265,1553195.00
01/29/2017 04:30,2,0.000,ALERT,211.48,300.27,60.034,1485682203,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,608935.1,608935.1,22983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682267,1553196.00
01/29/2017 04:30,2,0.000,ALERT,211.48,300.27,59.996,1485682203,"201051344000900","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,624973.8,624973.8,22619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682269,1553197.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.37,60.002,1485682203,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22620,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485682270,1553198.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.87,60.002,1485682203,"201051344000569","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,625390.0,625390.0,22630,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682272,1553199.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,59.991,1485682203,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682274,1553200.00
01/29/2017 04:30,2,0.000,ALERT,211.70,300.27,59.975,1485682203,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,606654.6,606654.6,22968,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682276,1553201.00
01/29/2017 04:30,2,0.000,ALERT,212.16,300.87,59.996,1485682203,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617331.0,617331.0,22657,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682278,1553202.00
01/29/2017 04:30,2,0.000,ALERT,211.70,299.07,59.991,1485682203,"274151322000087","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,820123.6,820123.6,22968,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485682279,1553203.00
01/29/2017 04:45,2,0.000,ALERT,212.16,300.87,59.959,1485683103,"201051344000645","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,616611.2,616611.2,22638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683105,1553204.00
01/29/2017 04:45,2,0.000,ALERT,210.57,298.17,59.981,1485683103,"274151322000085","219011344069620",0.00,-5.50,0,286.74,301.47,0.0,0.0,0.000,846723.0,846723.0,22770,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683106,1553205.00
01/29/2017 04:45,2,0.000,ALERT,211.25,298.77,59.965,1485683103,"201051344000633","219011344069620",0.00,-6.00,0,285.84,301.47,0.0,0.0,0.000,605839.9,605839.9,23028,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683108,1553206.00
01/29/2017 04:45,2,0.000,ALERT,210.57,298.77,59.970,1485683103,"201051344000469","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,608690.5,608690.5,22999,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683110,1553207.00
01/29/2017 04:45,2,0.000,ALERT,210.35,298.17,60.002,1485683103,"201051344000646","219011344069620",0.00,-6.00,0,286.14,301.47,0.0,0.0,0.000,604563.4,604563.4,22981,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683112,1553208.00
01/29/2017 04:45,2,0.000,ALERT,210.12,299.37,59.970,1485683103,"274151322000052","219011344069620",0.00,-6.00,0,286.74,302.07,0.0,0.0,0.000,875086.8,875086.8,22528,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683114,1553209.00
01/29/2017 04:45,2,0.000,ALERT,210.57,298.47,59.959,1485683103,"201051344000585","219011344069620",0.00,-5.50,0,286.14,301.47,0.0,0.0,0.000,615150.5,615150.5,23046,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683116,1553210.00
01/29/2017 04:45,2,0.000,ALERT,210.35,298.47,60.018,1485683103,"201051344001230","219011344069620",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,607890.5,607890.5,22896,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683117,1553211.00
01/29/2017 04:45,2,0.000,ALERT,211.03,299.07,59.981,1485683103,"201051344000582","219011344069620",0.00,-6.50,0,287.35,302.07,0.0,0.0,0.000,599845.0,599845.0,23016,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683119,1553212.00
01/29/2017 04:45,2,0.000,ALERT,210.12,298.17,59.986,1485683103,"201051344000955","219011344069620",0.00,-6.00,0,286.14,301.47,0.0,0.0,0.000,615115.1,615115.1,22971,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683121,1553213.00
01/29/2017 04:45,2,0.000,ALERT,210.57,297.57,59.975,1485683103,"274151322000094","219011344069620",0.00,-6.50,0,286.44,300.87,0.0,0.0,0.000,720748.0,720748.0,23281,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683123,1553214.00
01/29/2017 04:45,2,0.000,ALERT,210.57,299.37,59.986,1485683103,"201051344000579","219011344069620",0.00,-5.50,0,287.65,302.37,0.0,0.0,0.000,624154.2,624154.2,22919,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683125,1553215.00
01/29/2017 04:45,2,0.000,ALERT,210.12,298.47,59.986,1485683103,"201051344000890","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,612097.1,612097.1,23039,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683126,1553216.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.77,59.986,1485683103,"201051344000438","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,613140.8,613140.8,23047,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683128,1553217.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.17,59.975,1485683103,"201051344000417","219011344069620",0.00,-6.00,0,285.54,301.17,0.0,0.0,0.000,596417.9,596417.9,23171,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683130,1553218.00
01/29/2017 04:45,2,0.000,ALERT,210.57,299.07,59.986,1485683103,"274151322000083","219011344069620",0.00,-5.50,0,287.35,302.07,0.0,0.0,0.000,866583.7,866583.7,22568,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683132,1553219.00
01/29/2017 04:45,2,0.000,ALERT,211.25,299.07,59.981,1485683103,"274151322000076","219011344069620",0.00,-5.50,0,287.05,302.07,0.0,0.0,0.000,924008.8,924008.8,22681,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683134,1553220.00
01/29/2017 04:45,2,0.000,ALERT,210.57,299.67,59.970,1485683103,"201051344000868","219011344069620",0.00,-5.50,0,287.95,302.68,0.0,0.0,0.000,607174.5,607174.5,23013,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683135,1553221.00
01/29/2017 04:45,2,0.000,ALERT,210.57,299.67,59.981,1485683103,"274151322000095","219011344069620",0.00,-6.50,0,287.95,302.37,0.0,0.0,0.000,914997.3,914997.3,22744,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683137,1553222.00
01/29/2017 04:45,2,0.000,ALERT,210.35,299.07,59.954,1485683103,"201051344000988","219011344069620",0.00,-5.50,0,284.94,301.47,0.0,0.0,0.000,568893.3,568893.3,23045,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683139,1553223.00
01/29/2017 04:45,2,0.000,ALERT,210.35,297.57,59.975,1485683103,"201051344001025","219011344069620",0.00,-6.50,0,285.54,302.07,0.0,0.0,0.000,613306.7,613306.7,23072,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683141,1553224.00
01/29/2017 04:45,2,0.000,ALERT,210.35,299.07,59.991,1485683103,"201051344000458","219011344069620",0.00,-3.50,0,287.35,302.68,0.0,0.0,0.000,617259.9,617259.9,22784,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683143,1553225.00
01/29/2017 04:45,2,0.000,ALERT,211.03,299.07,59.949,1485683103,"201051344000853","219011344069620",0.00,-6.00,0,287.05,302.07,0.0,0.0,0.000,615910.7,615910.7,22705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683144,1553226.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.17,59.991,1485683103,"201051344000685","219011344069620",0.00,-5.50,0,286.44,301.77,0.0,0.0,0.000,612395.3,612395.3,22962,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683146,1553227.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.17,60.023,1485683103,"201051344000917","219011344069620",0.00,-4.00,0,285.54,301.17,0.0,0.0,0.000,609347.3,609347.3,22977,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683148,1553228.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.77,59.975,1485683103,"201051344001145","219011344069620",0.00,-6.00,0,286.44,302.07,0.0,0.0,0.000,615366.2,615366.2,22834,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683150,1553229.00
01/29/2017 04:45,2,0.000,ALERT,210.57,297.57,59.986,1485683103,"201051344000651","219011344069620",0.00,-7.00,0,285.54,301.17,0.0,0.0,0.000,607943.6,607943.6,23016,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683152,1553230.00
01/29/2017 04:45,2,0.000,ALERT,210.12,297.57,59.996,1485683103,"274151322000088","219011344069620",0.00,-5.00,0,286.44,301.17,0.0,0.0,0.000,831858.9,831858.9,22682,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683153,1553231.00
01/29/2017 04:45,2,0.000,ALERT,210.80,297.87,59.986,1485683103,"274151322000068","219011344069620",0.00,-5.00,0,286.44,300.57,0.0,0.0,0.000,721875.8,721875.8,23172,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683155,1553232.00
01/29/2017 04:45,2,0.000,ALERT,210.12,298.47,59.986,1485683103,"201051344001135","219011344069620",0.00,-6.00,0,286.14,302.07,0.0,0.0,0.000,603522.9,603522.9,23072,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683157,1553233.00
01/29/2017 04:45,2,0.000,ALERT,210.12,299.67,59.986,1485683103,"201051344000594","219011344069620",0.00,-6.00,0,287.05,302.07,0.0,0.0,0.000,619647.7,619647.7,22960,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683159,1553234.00
01/29/2017 04:45,2,0.000,ALERT,210.57,297.87,59.996,1485683103,"201051344001203","219011344069620",0.00,-6.50,0,285.84,303.28,0.0,0.0,0.000,611885.8,611885.8,23062,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683161,1553235.00
01/29/2017 04:45,2,0.000,ALERT,210.35,299.07,59.981,1485683103,"274151322000054","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,848099.9,848099.9,22762,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683163,1553236.00
01/29/2017 04:45,2,0.000,ALERT,210.80,298.77,59.981,1485683103,"201051344000867","219011344069620",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,606022.0,606022.0,23051,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683164,1553237.00
01/29/2017 04:45,2,0.000,ALERT,211.48,299.97,59.981,1485683103,"201051344001093","219011344069620",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,608935.1,608935.1,22985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683166,1553238.00
01/29/2017 04:45,2,0.000,ALERT,211.48,300.57,59.986,1485683103,"201051344000900","219011344069620",0.00,-6.00,0,287.05,301.77,0.0,0.0,0.000,624973.8,624973.8,22621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683168,1553239.00
01/29/2017 04:45,2,0.000,ALERT,211.70,299.97,59.991,1485683103,"201051344000648","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,614657.3,614657.3,22622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683170,1553240.00
01/29/2017 04:45,2,0.000,ALERT,211.70,301.17,59.986,1485683103,"201051344000569","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,625390.0,625390.0,22632,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683172,1553241.00
01/29/2017 04:45,2,0.000,ALERT,211.48,300.87,59.986,1485683103,"201051344000983","219011344069620",0.00,-5.50,0,287.35,302.07,0.0,0.0,0.000,618166.4,618166.4,22764,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485683173,1553242.00
01/29/2017 04:45,2,0.000,ALERT,211.70,300.57,59.986,1485683103,"201051344001158","219011344069620",0.00,-6.50,0,286.74,301.47,0.0,0.0,0.000,606654.6,606654.6,22970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683175,1553243.00
01/29/2017 04:45,2,0.000,ALERT,211.93,301.17,59.986,1485683103,"201051344000576","219011344069620",0.00,-6.00,0,287.65,302.07,0.0,0.0,0.000,617331.0,617331.0,22659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683177,1553244.00
01/29/2017 04:45,2,0.000,ALERT,211.70,299.07,59.986,1485683103,"274151322000087","219011344069620",0.00,-4.00,0,285.84,302.07,0.0,0.0,0.000,820123.6,820123.6,22970,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485683179,1553245.00
01/29/2017 05:00,2,0.000,ALERT,212.16,300.27,59.954,1485684004,"201051344000645","219011344069620",0.00,-5.00,0,285.84,302.37,0.0,0.0,0.000,616611.2,616611.2,22640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684006,1553246.00
01/29/2017 05:00,2,0.000,ALERT,211.25,299.67,59.981,1485684004,"274151322000085","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,846723.0,846723.0,22772,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684007,1553247.00
01/29/2017 05:00,2,0.000,ALERT,212.38,300.27,59.986,1485684004,"201051344000633","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,605839.9,605839.9,23030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684009,1553248.00
01/29/2017 05:00,2,0.000,ALERT,211.93,300.57,59.986,1485684004,"201051344000469","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,608690.5,608690.5,23001,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684011,1553249.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.67,59.944,1485684004,"201051344000646","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,604563.4,604563.4,22983,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684013,1553250.00
01/29/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1485684004,"274151322000052","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,875086.8,875086.8,22530,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684015,1553251.00
01/29/2017 05:00,2,0.000,ALERT,211.70,299.97,59.986,1485684004,"201051344000585","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,615150.5,615150.5,23048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684017,1553252.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.97,59.975,1485684004,"201051344001230","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,607890.5,607890.5,22898,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684018,1553253.00
01/29/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1485684004,"201051344000582","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,599845.0,599845.0,23018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684020,1553254.00
01/29/2017 05:00,2,0.000,ALERT,211.25,299.67,59.986,1485684004,"201051344000955","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,615115.1,615115.1,22973,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684022,1553255.00
01/29/2017 05:00,2,0.000,ALERT,211.25,299.07,59.938,1485684004,"274151322000094","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,720748.0,720748.0,23283,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684024,1553256.00
01/29/2017 05:00,2,0.000,ALERT,211.70,300.87,59.981,1485684004,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,624154.2,624154.2,22921,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684026,1553257.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.97,59.970,1485684004,"201051344000890","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,612097.1,612097.1,23041,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684027,1553258.00
01/29/2017 05:00,2,0.000,ALERT,211.70,299.67,59.965,1485684004,"201051344000438","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,613140.8,613140.8,23049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684029,1553259.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1485684004,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,596417.9,596417.9,23173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684031,1553260.00
01/29/2017 05:00,2,0.000,ALERT,211.48,300.27,59.959,1485684004,"274151322000083","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,866583.7,866583.7,22570,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684033,1553261.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.37,59.959,1485684004,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,924008.8,924008.8,22683,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684035,1553262.00
01/29/2017 05:00,2,0.000,ALERT,211.70,301.17,59.996,1485684004,"201051344000868","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,607174.5,607174.5,23015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684037,1553263.00
01/29/2017 05:00,2,0.000,ALERT,211.25,300.57,59.959,1485684004,"274151322000095","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,914997.3,914997.3,22746,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684038,1553264.00
01/29/2017 05:00,2,0.000,ALERT,211.48,300.27,59.970,1485684004,"201051344000988","219011344069620",0.00,-5.50,0,294.56,301.77,0.0,0.0,0.000,568893.3,568893.3,23047,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684040,1553265.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1485684004,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,613306.7,613306.7,23074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684042,1553266.00
01/29/2017 05:00,2,0.000,ALERT,211.48,300.57,59.959,1485684004,"201051344000458","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,617259.9,617259.9,22786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684044,1553267.00
01/29/2017 05:00,2,0.000,ALERT,212.16,300.27,59.965,1485684004,"201051344000853","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,615910.7,615910.7,22707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684045,1553268.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1485684004,"201051344000685","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,612395.3,612395.3,22964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684047,1553269.00
01/29/2017 05:00,2,0.000,ALERT,211.70,299.37,59.959,1485684004,"201051344000917","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,609347.3,609347.3,22979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684049,1553270.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.97,59.965,1485684004,"201051344001145","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,615366.2,615366.2,22836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684051,1553271.00
01/29/2017 05:00,2,0.000,ALERT,211.70,299.37,59.959,1485684004,"201051344000651","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,607943.6,607943.6,23018,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684053,1553272.00
01/29/2017 05:00,2,0.000,ALERT,210.80,299.07,59.949,1485684004,"274151322000088","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,831858.9,831858.9,22684,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684054,1553273.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.07,59.907,1485684004,"274151322000068","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,721875.8,721875.8,23174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684056,1553274.00
01/29/2017 05:00,2,0.000,ALERT,211.25,299.97,59.959,1485684004,"201051344001135","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,603522.9,603522.9,23074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684058,1553275.00
