ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 05:00,2,0.000,ALERT,211.25,300.87,59.949,1485684004,"201051344000594","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,619647.7,619647.7,22962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684060,1553276.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.37,59.959,1485684004,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,611885.8,611885.8,23064,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684061,1553277.00
01/29/2017 05:00,2,0.000,ALERT,211.03,299.37,59.917,1485684004,"274151322000054","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,848099.9,848099.9,22764,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684063,1553278.00
01/29/2017 05:00,2,0.000,ALERT,211.93,299.97,59.912,1485684004,"201051344000867","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,606022.0,606022.0,23053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684065,1553279.00
01/29/2017 05:00,2,0.000,ALERT,211.48,299.67,59.938,1485684004,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,608935.1,608935.1,22987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684067,1553280.00
01/29/2017 05:00,2,0.000,ALERT,211.48,300.57,59.944,1485684004,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,624973.8,624973.8,22623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684069,1553281.00
01/29/2017 05:00,2,0.000,ALERT,211.70,299.37,59.938,1485684004,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22624,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684071,1553282.00
01/29/2017 05:00,2,0.000,ALERT,211.93,301.17,59.917,1485684004,"201051344000569","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,625390.0,625390.0,22634,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684072,1553283.00
01/29/2017 05:00,2,0.000,ALERT,211.70,300.57,59.938,1485684004,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,618166.4,618166.4,22766,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684074,1553284.00
01/29/2017 05:00,2,0.000,ALERT,211.93,300.57,59.933,1485684004,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22972,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684076,1553285.00
01/29/2017 05:00,2,0.000,ALERT,212.16,301.47,59.949,1485684004,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684078,1553286.00
01/29/2017 05:00,2,0.000,ALERT,211.25,298.77,59.922,1485684004,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,820123.6,820123.6,22972,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684080,1553287.00
01/29/2017 05:15,2,0.000,ALERT,211.93,300.57,59.965,1485684903,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,616611.2,616611.2,22642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684905,1553288.00
01/29/2017 05:15,2,0.000,ALERT,211.70,299.97,59.970,1485684903,"274151322000085","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,846723.0,846723.0,22774,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684907,1553289.00
01/29/2017 05:15,2,0.000,ALERT,212.38,300.57,59.975,1485684903,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,605839.9,605839.9,23032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684909,1553290.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1485684903,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,608690.5,608690.5,23003,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684911,1553291.00
01/29/2017 05:15,2,0.000,ALERT,211.48,300.27,59.944,1485684903,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,604563.4,604563.4,22985,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684912,1553292.00
01/29/2017 05:15,2,0.000,ALERT,211.25,299.97,59.981,1485684903,"274151322000052","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,875086.8,875086.8,22532,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684914,1553293.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.27,60.012,1485684903,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615150.5,615150.5,23050,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684916,1553294.00
01/29/2017 05:15,2,0.000,ALERT,211.48,300.57,59.970,1485684903,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,607890.5,607890.5,22900,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684918,1553295.00
01/29/2017 05:15,2,0.000,ALERT,212.16,301.17,59.975,1485684903,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,599845.0,599845.0,23020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684920,1553296.00
01/29/2017 05:15,2,0.000,ALERT,211.25,300.27,59.981,1485684903,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,615115.1,615115.1,22975,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684921,1553297.00
01/29/2017 05:15,2,0.000,ALERT,211.48,299.67,59.981,1485684903,"274151322000094","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,720748.0,720748.0,23285,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684923,1553298.00
01/29/2017 05:15,2,0.000,ALERT,211.48,301.17,59.975,1485684903,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,624154.2,624154.2,22923,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684925,1553299.00
01/29/2017 05:15,2,0.000,ALERT,211.48,300.57,59.986,1485684903,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,612097.1,612097.1,23043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684927,1553300.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.27,59.986,1485684903,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613140.8,613140.8,23051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684929,1553301.00
01/29/2017 05:15,2,0.000,ALERT,211.70,299.67,59.981,1485684903,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,596417.9,596417.9,23175,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684930,1553302.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.27,59.954,1485684903,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,866583.7,866583.7,22572,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684932,1553303.00
01/29/2017 05:15,2,0.000,ALERT,212.38,300.57,59.970,1485684903,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,924008.8,924008.8,22685,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684934,1553304.00
01/29/2017 05:15,2,0.000,ALERT,211.48,301.47,59.996,1485684903,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,23017,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684936,1553305.00
01/29/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1485684903,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,914997.3,914997.3,22748,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684938,1553306.00
01/29/2017 05:15,2,0.000,ALERT,211.25,300.27,60.002,1485684903,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,568893.3,568893.3,23049,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684939,1553307.00
01/29/2017 05:15,2,0.000,ALERT,211.25,299.37,60.002,1485684903,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,613306.7,613306.7,23076,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684941,1553308.00
01/29/2017 05:15,2,0.000,ALERT,211.25,300.57,59.981,1485684903,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,617259.9,617259.9,22788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684943,1553309.00
01/29/2017 05:15,2,0.000,ALERT,211.93,300.27,59.986,1485684903,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,615910.7,615910.7,22709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684945,1553310.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1485684903,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,612395.3,612395.3,22966,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684947,1553311.00
01/29/2017 05:15,2,0.000,ALERT,211.70,299.97,59.975,1485684903,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,609347.3,609347.3,22981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684948,1553312.00
01/29/2017 05:15,2,0.000,ALERT,211.93,300.57,59.975,1485684903,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,615366.2,615366.2,22838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684950,1553313.00
01/29/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1485684903,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,607943.6,607943.6,23020,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684952,1553314.00
01/29/2017 05:15,2,0.000,ALERT,211.03,299.67,59.981,1485684903,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,831858.9,831858.9,22686,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684954,1553315.00
01/29/2017 05:15,2,0.000,ALERT,212.16,299.67,60.012,1485684903,"274151322000068","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,721875.8,721875.8,23176,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684956,1553316.00
01/29/2017 05:15,2,0.000,ALERT,211.25,300.27,59.975,1485684903,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,603522.9,603522.9,23076,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684957,1553317.00
01/29/2017 05:15,2,0.000,ALERT,211.25,301.17,59.981,1485684903,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,619647.7,619647.7,22964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684959,1553318.00
01/29/2017 05:15,2,0.000,ALERT,211.70,299.97,59.970,1485684903,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,611885.8,611885.8,23066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684961,1553319.00
01/29/2017 05:15,2,0.000,ALERT,211.25,300.87,59.981,1485684903,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,848099.9,848099.9,22766,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684963,1553320.00
01/29/2017 05:15,2,0.000,ALERT,211.93,300.57,59.986,1485684903,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,606022.0,606022.0,23055,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684965,1553321.00
01/29/2017 05:15,2,0.000,ALERT,211.48,300.27,59.975,1485684903,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,608935.1,608935.1,22989,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684966,1553322.00
01/29/2017 05:15,2,0.000,ALERT,211.48,300.57,59.975,1485684903,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,624973.8,624973.8,22625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684968,1553323.00
01/29/2017 05:15,2,0.000,ALERT,211.70,299.97,59.991,1485684903,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,614657.3,614657.3,22626,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684970,1553324.00
01/29/2017 05:15,2,0.000,ALERT,211.70,301.47,59.986,1485684903,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,625390.0,625390.0,22636,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684972,1553325.00
01/29/2017 05:15,2,0.000,ALERT,211.48,301.17,59.986,1485684903,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,618166.4,618166.4,22768,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485684974,1553326.00
01/29/2017 05:15,2,0.000,ALERT,211.70,300.87,59.986,1485684903,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684975,1553327.00
01/29/2017 05:15,2,0.000,ALERT,211.93,301.17,59.981,1485684903,"201051344000576","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,617331.0,617331.0,22663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684977,1553328.00
01/29/2017 05:15,2,0.000,ALERT,211.48,299.37,59.981,1485684903,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,820123.6,820123.6,22974,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485684979,1553329.00
01/29/2017 05:30,2,0.000,ALERT,211.93,300.27,60.007,1485685803,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,616611.2,616611.2,22644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685805,1553330.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.67,60.018,1485685803,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,846723.0,846723.0,22776,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685807,1553331.00
01/29/2017 05:30,2,0.000,ALERT,212.16,299.97,60.007,1485685803,"201051344000633","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,605839.9,605839.9,23034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685808,1553332.00
01/29/2017 05:30,2,0.000,ALERT,211.48,300.57,60.002,1485685803,"201051344000469","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,608690.5,608690.5,23005,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685810,1553333.00
01/29/2017 05:30,2,0.000,ALERT,210.57,299.67,60.002,1485685803,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,604563.4,604563.4,22987,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685812,1553334.00
01/29/2017 05:30,2,0.000,ALERT,211.03,300.57,59.996,1485685803,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,875086.8,875086.8,22534,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685814,1553335.00
01/29/2017 05:30,2,0.000,ALERT,211.25,300.27,60.007,1485685803,"201051344000585","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615150.5,615150.5,23052,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685815,1553336.00
01/29/2017 05:30,2,0.000,ALERT,210.80,300.27,59.965,1485685803,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,607890.5,607890.5,22902,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685817,1553337.00
01/29/2017 05:30,2,0.000,ALERT,211.48,300.87,59.991,1485685803,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,599845.0,599845.0,23022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685819,1553338.00
01/29/2017 05:30,2,0.000,ALERT,210.57,299.97,60.002,1485685803,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,22977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685821,1553339.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.37,60.023,1485685803,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,720748.0,720748.0,23287,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685823,1553340.00
01/29/2017 05:30,2,0.000,ALERT,211.48,300.87,59.959,1485685803,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,624154.2,624154.2,22925,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685824,1553341.00
01/29/2017 05:30,2,0.000,ALERT,210.80,300.27,60.002,1485685803,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,612097.1,612097.1,23045,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685826,1553342.00
01/29/2017 05:30,2,0.000,ALERT,211.03,299.97,60.007,1485685803,"201051344000438","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,613140.8,613140.8,23053,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685828,1553343.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.37,60.002,1485685803,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,596417.9,596417.9,23177,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685830,1553344.00
01/29/2017 05:30,2,0.000,ALERT,211.48,299.97,59.996,1485685803,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,866583.7,866583.7,22574,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685831,1553345.00
01/29/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1485685803,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,924008.8,924008.8,22687,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685833,1553346.00
01/29/2017 05:30,2,0.000,ALERT,211.25,300.87,60.002,1485685803,"201051344000868","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,607174.5,607174.5,23019,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685835,1553347.00
01/29/2017 05:30,2,0.000,ALERT,211.25,300.87,59.975,1485685803,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,914997.3,914997.3,22750,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685837,1553348.00
01/29/2017 05:30,2,0.000,ALERT,211.25,300.27,60.002,1485685803,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,568893.3,568893.3,23051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685839,1553349.00
01/29/2017 05:30,2,0.000,ALERT,210.80,298.77,60.028,1485685803,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,613306.7,613306.7,23078,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685841,1553350.00
01/29/2017 05:30,2,0.000,ALERT,211.48,300.57,59.991,1485685803,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617259.9,617259.9,22790,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685842,1553351.00
01/29/2017 05:30,2,0.000,ALERT,211.93,300.27,59.965,1485685803,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615910.7,615910.7,22711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685844,1553352.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.97,59.991,1485685803,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,612395.3,612395.3,22968,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685846,1553353.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.67,59.991,1485685803,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,609347.3,609347.3,22983,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685848,1553354.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.67,59.986,1485685803,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,615366.2,615366.2,22840,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685850,1553355.00
01/29/2017 05:30,2,0.000,ALERT,211.25,299.37,59.991,1485685803,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,607943.6,607943.6,23022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685851,1553356.00
01/29/2017 05:30,2,0.000,ALERT,211.03,299.07,59.949,1485685803,"274151322000088","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,831858.9,831858.9,22688,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685853,1553357.00
01/29/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1485685803,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,721875.8,721875.8,23178,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685855,1553358.00
01/29/2017 05:30,2,0.000,ALERT,210.57,299.67,59.991,1485685803,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,23078,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685857,1553359.00
01/29/2017 05:30,2,0.000,ALERT,211.03,301.17,59.986,1485685803,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,619647.7,619647.7,22966,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685859,1553360.00
01/29/2017 05:30,2,0.000,ALERT,211.03,299.37,59.991,1485685803,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,611885.8,611885.8,23068,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685860,1553361.00
01/29/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1485685803,"274151322000054","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,848099.9,848099.9,22768,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685862,1553362.00
01/29/2017 05:30,2,0.000,ALERT,211.93,299.97,60.023,1485685803,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,606022.0,606022.0,23057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685864,1553363.00
01/29/2017 05:30,2,0.000,ALERT,211.03,299.97,59.986,1485685803,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,608935.1,608935.1,22991,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685866,1553364.00
01/29/2017 05:30,2,0.000,ALERT,211.48,300.57,60.039,1485685803,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,624973.8,624973.8,22627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485685868,1553365.00
01/29/2017 05:30,2,0.000,ALERT,211.70,299.97,60.023,1485685803,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22628,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685869,1553366.00
01/29/2017 05:30,2,0.000,ALERT,211.48,301.17,60.028,1485685803,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,625390.0,625390.0,22638,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685871,1553367.00
01/29/2017 05:30,2,0.000,ALERT,211.70,301.17,59.959,1485685803,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685873,1553368.00
01/29/2017 05:30,2,0.000,ALERT,211.70,300.57,59.991,1485685803,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22976,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685875,1553369.00
01/29/2017 05:30,2,0.000,ALERT,211.93,301.17,59.986,1485685803,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22665,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685877,1553370.00
01/29/2017 05:30,2,0.000,ALERT,211.48,298.47,59.996,1485685803,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,820123.6,820123.6,22976,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485685878,1553371.00
01/29/2017 05:45,2,0.000,ALERT,211.70,299.97,59.965,1485686703,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,616611.2,616611.2,22646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686705,1553372.00
01/29/2017 05:45,2,0.000,ALERT,211.25,299.37,59.981,1485686703,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,846723.0,846723.0,22778,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686707,1553373.00
01/29/2017 05:45,2,0.000,ALERT,211.93,299.67,59.991,1485686703,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,605839.9,605839.9,23036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686709,1553374.00
01/29/2017 05:45,2,0.000,ALERT,211.48,299.97,59.986,1485686703,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608690.5,608690.5,23007,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686710,1553375.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.07,59.981,1485686703,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,604563.4,604563.4,22989,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686712,1553376.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.37,59.975,1485686703,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,875086.8,875086.8,22536,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686714,1553377.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.37,59.986,1485686703,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,615150.5,615150.5,23054,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686716,1553378.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.37,59.970,1485686703,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,607890.5,607890.5,22904,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686718,1553379.00
01/29/2017 05:45,2,0.000,ALERT,211.48,300.27,59.975,1485686703,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,599845.0,599845.0,23024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686719,1553380.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.37,59.965,1485686703,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,615115.1,615115.1,22979,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686721,1553381.00
01/29/2017 05:45,2,0.000,ALERT,211.03,298.77,59.975,1485686703,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,720748.0,720748.0,23289,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686723,1553382.00
01/29/2017 05:45,2,0.000,ALERT,211.25,300.57,59.975,1485686703,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624154.2,624154.2,22927,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686725,1553383.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.67,59.970,1485686703,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612097.1,612097.1,23047,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686727,1553384.00
01/29/2017 05:45,2,0.000,ALERT,210.80,299.07,59.975,1485686703,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,613140.8,613140.8,23055,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686728,1553385.00
01/29/2017 05:45,2,0.000,ALERT,211.03,298.77,59.981,1485686703,"201051344000417","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,596417.9,596417.9,23179,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686730,1553386.00
01/29/2017 05:45,2,0.000,ALERT,211.25,299.97,59.981,1485686703,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,866583.7,866583.7,22576,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686732,1553387.00
01/29/2017 05:45,2,0.000,ALERT,211.93,299.97,59.975,1485686703,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,924008.8,924008.8,22689,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686734,1553388.00
01/29/2017 05:45,2,0.000,ALERT,211.25,300.57,60.007,1485686703,"201051344000868","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,607174.5,607174.5,23021,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686736,1553389.00
01/29/2017 05:45,2,0.000,ALERT,211.03,300.57,60.023,1485686703,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,914997.3,914997.3,22752,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686737,1553390.00
01/29/2017 05:45,2,0.000,ALERT,210.80,299.67,59.986,1485686703,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568893.3,568893.3,23053,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686739,1553391.00
01/29/2017 05:45,2,0.000,ALERT,210.57,298.47,59.959,1485686703,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,613306.7,613306.7,23080,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686741,1553392.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.97,60.012,1485686703,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,617259.9,617259.9,22792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686743,1553393.00
01/29/2017 05:45,2,0.000,ALERT,211.48,299.67,59.965,1485686703,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,615910.7,615910.7,22713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686745,1553394.00
01/29/2017 05:45,2,0.000,ALERT,211.25,299.67,59.981,1485686703,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612395.3,612395.3,22970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686746,1553395.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1485686703,"201051344000917","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609347.3,609347.3,22985,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686748,1553396.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1485686703,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615366.2,615366.2,22842,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686750,1553397.00
01/29/2017 05:45,2,0.000,ALERT,211.03,298.77,59.981,1485686703,"201051344000651","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,607943.6,607943.6,23024,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686752,1553398.00
01/29/2017 05:45,2,0.000,ALERT,210.80,299.07,60.012,1485686703,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,831858.9,831858.9,22690,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686754,1553399.00
01/29/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1485686703,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,721875.8,721875.8,23180,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686755,1553400.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.37,60.007,1485686703,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,603522.9,603522.9,23080,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686757,1553401.00
01/29/2017 05:45,2,0.000,ALERT,210.80,300.87,59.981,1485686703,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,619647.7,619647.7,22968,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686759,1553402.00
01/29/2017 05:45,2,0.000,ALERT,210.80,299.07,59.981,1485686703,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,611885.8,611885.8,23070,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686761,1553403.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.67,59.944,1485686703,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,848099.9,848099.9,22770,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686762,1553404.00
01/29/2017 05:45,2,0.000,ALERT,211.48,299.67,59.986,1485686703,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606022.0,606022.0,23059,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686764,1553405.00
01/29/2017 05:45,2,0.000,ALERT,210.57,299.07,59.981,1485686703,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,608935.1,608935.1,22993,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686766,1553406.00
01/29/2017 05:45,2,0.000,ALERT,210.80,299.67,59.986,1485686703,"201051344000900","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,624973.8,624973.8,22629,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686768,1553407.00
01/29/2017 05:45,2,0.000,ALERT,211.25,299.07,59.986,1485686703,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,614657.3,614657.3,22630,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686770,1553408.00
01/29/2017 05:45,2,0.000,ALERT,211.25,300.57,59.986,1485686703,"201051344000569","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,625390.0,625390.0,22640,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686772,1553409.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1485686703,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,618166.4,618166.4,22772,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686773,1553410.00
01/29/2017 05:45,2,0.000,ALERT,211.03,299.37,60.023,1485686703,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,606654.6,606654.6,22978,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485686775,1553411.00
01/29/2017 05:45,2,0.000,ALERT,211.48,300.27,59.986,1485686703,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,617331.0,617331.0,22667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686777,1553412.00
01/29/2017 05:45,2,0.000,ALERT,211.03,298.17,59.981,1485686703,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,820123.6,820123.6,22978,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485686779,1553413.00
01/29/2017 06:00,2,0.000,ALERT,211.93,300.27,59.986,1485687603,"201051344000645","219011344069620",0.00,-5.00,0,297.87,308.69,0.0,0.0,0.000,616611.2,616611.2,22648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687605,1553414.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.37,59.981,1485687603,"274151322000085","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,846723.0,846723.0,22780,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687607,1553415.00
01/29/2017 06:00,2,0.000,ALERT,211.70,299.97,59.986,1485687603,"201051344000633","219011344069620",0.00,-6.00,0,296.36,308.39,0.0,0.0,0.000,605839.9,605839.9,23038,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687609,1553416.00
01/29/2017 06:00,2,0.000,ALERT,211.48,300.57,59.986,1485687603,"201051344000469","219011344069620",0.00,-6.50,0,296.66,307.78,0.0,0.0,0.000,608690.5,608690.5,23009,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687611,1553417.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.07,59.959,1485687603,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,604563.4,604563.4,22991,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687612,1553418.00
01/29/2017 06:00,2,0.000,ALERT,210.57,299.37,59.981,1485687603,"274151322000052","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,875086.8,875086.8,22538,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687614,1553419.00
01/29/2017 06:00,2,0.000,ALERT,211.25,299.37,59.981,1485687603,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,615150.5,615150.5,23056,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687616,1553420.00
