ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 06:00,2,0.000,ALERT,211.03,299.67,59.970,1485687603,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,607890.5,607890.5,22906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687618,1553421.00
01/29/2017 06:00,2,0.000,ALERT,211.48,300.27,59.928,1485687603,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,599845.0,599845.0,23026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687619,1553422.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.37,59.965,1485687603,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,615115.1,615115.1,22981,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687621,1553423.00
01/29/2017 06:00,2,0.000,ALERT,211.03,298.77,59.981,1485687603,"274151322000094","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,720748.0,720748.0,23291,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687623,1553424.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.57,59.965,1485687603,"201051344000579","219011344069620",0.00,-5.50,0,298.47,308.99,0.0,0.0,0.000,624154.2,624154.2,22929,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687625,1553425.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.67,59.981,1485687603,"201051344000890","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612097.1,612097.1,23049,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687627,1553426.00
01/29/2017 06:00,2,0.000,ALERT,211.03,299.37,59.944,1485687603,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,613140.8,613140.8,23057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687628,1553427.00
01/29/2017 06:00,2,0.000,ALERT,211.25,298.47,59.954,1485687603,"201051344000417","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,596417.9,596417.9,23181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687630,1553428.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.27,59.944,1485687603,"274151322000083","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,866583.7,866583.7,22578,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687632,1553429.00
01/29/2017 06:00,2,0.000,ALERT,211.70,300.27,59.949,1485687603,"274151322000076","219011344069620",0.00,-5.50,0,296.66,303.28,0.0,0.0,0.000,924008.8,924008.8,22691,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687634,1553430.00
01/29/2017 06:00,2,0.000,ALERT,211.25,301.17,59.938,1485687603,"201051344000868","219011344069620",0.00,-6.00,0,298.77,309.89,0.0,0.0,0.000,607174.5,607174.5,23023,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687636,1553431.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.57,59.933,1485687603,"274151322000095","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,914997.3,914997.3,22754,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687638,1553432.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.27,59.959,1485687603,"201051344000988","219011344069620",0.00,-5.00,0,295.16,307.78,0.0,0.0,0.000,568893.3,568893.3,23055,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687640,1553433.00
01/29/2017 06:00,2,0.000,ALERT,210.80,298.47,59.959,1485687603,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,613306.7,613306.7,23082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687642,1553434.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.27,59.954,1485687603,"201051344000458","219011344069620",0.00,-3.50,0,297.87,308.99,0.0,0.0,0.000,617259.9,617259.9,22794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687643,1553435.00
01/29/2017 06:00,2,0.000,ALERT,211.70,300.27,59.954,1485687603,"201051344000853","219011344069620",0.00,-6.00,0,298.17,308.69,0.0,0.0,0.000,615910.7,615910.7,22715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687645,1553436.00
01/29/2017 06:00,2,0.000,ALERT,211.48,299.37,59.996,1485687603,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,612395.3,612395.3,22972,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687647,1553437.00
01/29/2017 06:00,2,0.000,ALERT,211.25,298.77,59.954,1485687603,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,609347.3,609347.3,22987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687649,1553438.00
01/29/2017 06:00,2,0.000,ALERT,211.25,299.37,59.981,1485687603,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,615366.2,615366.2,22844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687650,1553439.00
01/29/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1485687603,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,607943.6,607943.6,23026,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687652,1553440.00
01/29/2017 06:00,2,0.000,ALERT,210.35,299.97,59.944,1485687603,"274151322000088","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,831858.9,831858.9,22692,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687654,1553441.00
01/29/2017 06:00,2,0.000,ALERT,211.70,299.07,59.949,1485687603,"274151322000068","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,721875.8,721875.8,23182,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687656,1553442.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.37,59.965,1485687603,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,603522.9,603522.9,23082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687658,1553443.00
01/29/2017 06:00,2,0.000,ALERT,210.80,300.57,59.954,1485687603,"201051344000594","219011344069620",0.00,-6.00,0,297.57,309.29,0.0,0.0,0.000,619647.7,619647.7,22970,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687659,1553444.00
01/29/2017 06:00,2,0.000,ALERT,211.03,298.77,59.959,1485687603,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,611885.8,611885.8,23072,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687661,1553445.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.97,59.949,1485687603,"274151322000054","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,848099.9,848099.9,22772,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687663,1553446.00
01/29/2017 06:00,2,0.000,ALERT,211.48,299.97,59.954,1485687603,"201051344000867","219011344069620",0.00,-5.00,0,297.26,309.29,0.0,0.0,0.000,606022.0,606022.0,23061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687665,1553447.00
01/29/2017 06:00,2,0.000,ALERT,210.80,299.07,59.959,1485687603,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,608935.1,608935.1,22995,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687666,1553448.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.27,59.928,1485687603,"201051344000900","219011344069620",0.00,-6.00,0,297.57,308.09,0.0,0.0,0.000,624973.8,624973.8,22631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687668,1553449.00
01/29/2017 06:00,2,0.000,ALERT,211.25,299.37,59.954,1485687603,"201051344000648","219011344069620",0.00,-6.50,0,297.26,308.69,0.0,0.0,0.000,614657.3,614657.3,22632,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687670,1553450.00
01/29/2017 06:00,2,0.000,ALERT,211.25,300.87,59.970,1485687603,"201051344000569","219011344069620",0.00,-6.00,0,298.17,309.29,0.0,0.0,0.000,625390.0,625390.0,22642,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687672,1553451.00
01/29/2017 06:00,2,0.000,ALERT,211.03,300.57,59.965,1485687603,"201051344000983","219011344069620",0.00,-5.50,0,298.17,308.99,0.0,0.0,0.000,618166.4,618166.4,22774,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687674,1553452.00
01/29/2017 06:00,2,0.000,ALERT,211.25,300.27,59.965,1485687603,"201051344001158","219011344069620",0.00,-6.50,0,297.26,307.78,0.0,0.0,0.000,606654.6,606654.6,22980,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687676,1553453.00
01/29/2017 06:00,2,0.000,ALERT,211.70,300.87,59.965,1485687603,"201051344000576","219011344069620",0.00,-5.50,0,297.87,308.99,0.0,0.0,0.000,617331.0,617331.0,22669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485687677,1553454.00
01/29/2017 06:00,2,0.000,ALERT,211.03,298.77,59.965,1485687603,"274151322000087","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,820123.6,820123.6,22980,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485687679,1553455.00
01/29/2017 06:15,2,0.000,ALERT,211.48,300.27,59.981,1485688503,"201051344000645","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,616611.2,616611.2,22650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688505,1553456.00
01/29/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1485688503,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,846723.0,846723.0,22782,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688507,1553457.00
01/29/2017 06:15,2,0.000,ALERT,211.70,299.97,59.986,1485688503,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,605839.9,605839.9,23040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688509,1553458.00
01/29/2017 06:15,2,0.000,ALERT,211.25,300.27,60.012,1485688503,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,608690.5,608690.5,23011,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688511,1553459.00
01/29/2017 06:15,2,0.000,ALERT,210.57,299.37,59.986,1485688503,"201051344000646","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,604563.4,604563.4,22993,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688513,1553460.00
01/29/2017 06:15,2,0.000,ALERT,210.57,300.27,59.981,1485688503,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,875086.8,875086.8,22540,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688514,1553461.00
01/29/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1485688503,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,615150.5,615150.5,23058,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688516,1553462.00
01/29/2017 06:15,2,0.000,ALERT,210.80,299.37,59.981,1485688503,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,607890.5,607890.5,22908,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688518,1553463.00
01/29/2017 06:15,2,0.000,ALERT,211.25,299.97,59.991,1485688503,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,599845.0,599845.0,23028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688520,1553464.00
01/29/2017 06:15,2,0.000,ALERT,210.57,299.07,60.018,1485688503,"201051344000955","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,615115.1,615115.1,22983,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688522,1553465.00
01/29/2017 06:15,2,0.000,ALERT,210.80,299.07,59.975,1485688503,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,720748.0,720748.0,23293,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688524,1553466.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.87,59.981,1485688503,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624154.2,624154.2,22931,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688525,1553467.00
01/29/2017 06:15,2,0.000,ALERT,210.57,299.37,59.981,1485688503,"201051344000890","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612097.1,612097.1,23051,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688527,1553468.00
01/29/2017 06:15,2,0.000,ALERT,210.80,298.77,59.970,1485688503,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,613140.8,613140.8,23059,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688529,1553469.00
01/29/2017 06:15,2,0.000,ALERT,211.03,298.47,59.975,1485688503,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,596417.9,596417.9,23183,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688531,1553470.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.27,59.954,1485688503,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,866583.7,866583.7,22580,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688533,1553471.00
01/29/2017 06:15,2,0.000,ALERT,211.70,299.97,59.970,1485688503,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,924008.8,924008.8,22693,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688534,1553472.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.87,59.986,1485688503,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607174.5,607174.5,23025,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688536,1553473.00
01/29/2017 06:15,2,0.000,ALERT,210.80,301.17,59.970,1485688503,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,914997.3,914997.3,22756,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688538,1553474.00
01/29/2017 06:15,2,0.000,ALERT,210.80,300.27,59.975,1485688503,"201051344000988","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,568893.3,568893.3,23057,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688540,1553475.00
01/29/2017 06:15,2,0.000,ALERT,210.57,298.17,59.970,1485688503,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,613306.7,613306.7,23084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688542,1553476.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.27,59.975,1485688503,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,617259.9,617259.9,22796,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688543,1553477.00
01/29/2017 06:15,2,0.000,ALERT,211.48,300.27,59.959,1485688503,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,615910.7,615910.7,22717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688545,1553478.00
01/29/2017 06:15,2,0.000,ALERT,211.03,299.07,59.928,1485688503,"201051344000685","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,612395.3,612395.3,22974,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688547,1553479.00
01/29/2017 06:15,2,0.000,ALERT,211.03,298.47,59.981,1485688503,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,609347.3,609347.3,22989,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688549,1553480.00
01/29/2017 06:15,2,0.000,ALERT,211.03,299.07,59.975,1485688503,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,615366.2,615366.2,22846,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688551,1553481.00
01/29/2017 06:15,2,0.000,ALERT,210.80,298.47,59.975,1485688503,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,607943.6,607943.6,23028,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688552,1553482.00
01/29/2017 06:15,2,0.000,ALERT,210.35,299.37,59.959,1485688503,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,831858.9,831858.9,22694,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688554,1553483.00
01/29/2017 06:15,2,0.000,ALERT,211.70,299.07,59.970,1485688503,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,721875.8,721875.8,23184,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688556,1553484.00
01/29/2017 06:15,2,0.000,ALERT,210.57,299.07,59.954,1485688503,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,603522.9,603522.9,23084,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688558,1553485.00
01/29/2017 06:15,2,0.000,ALERT,210.80,301.17,60.012,1485688503,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,619647.7,619647.7,22972,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688560,1553486.00
01/29/2017 06:15,2,0.000,ALERT,210.80,298.77,60.002,1485688503,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,611885.8,611885.8,23074,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688562,1553487.00
01/29/2017 06:15,2,0.000,ALERT,210.80,300.27,60.002,1485688503,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,848099.9,848099.9,22774,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688564,1553488.00
01/29/2017 06:15,2,0.000,ALERT,211.25,300.27,59.970,1485688503,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606022.0,606022.0,23063,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688566,1553489.00
01/29/2017 06:15,2,0.000,ALERT,210.80,298.77,59.970,1485688503,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,608935.1,608935.1,22997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688567,1553490.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.57,59.959,1485688503,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,624973.8,624973.8,22633,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688569,1553491.00
01/29/2017 06:15,2,0.000,ALERT,211.48,299.97,60.007,1485688503,"201051344000648","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,614657.3,614657.3,22634,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485688571,1553492.00
01/29/2017 06:15,2,0.000,ALERT,211.25,301.17,59.975,1485688503,"201051344000569","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,625390.0,625390.0,22644,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688573,1553493.00
01/29/2017 06:15,2,0.000,ALERT,211.03,300.57,59.965,1485688503,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,618166.4,618166.4,22776,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688574,1553494.00
01/29/2017 06:15,2,0.000,ALERT,211.25,300.27,60.012,1485688503,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,606654.6,606654.6,22982,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688576,1553495.00
01/29/2017 06:15,2,0.000,ALERT,211.70,300.87,59.970,1485688503,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,617331.0,617331.0,22671,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688578,1553496.00
01/29/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1485688503,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,820123.6,820123.6,22982,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485688580,1553497.00
01/29/2017 06:30,2,0.000,ALERT,211.70,300.27,59.986,1485689403,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,616611.2,616611.2,22652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689405,1553498.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.37,59.991,1485689403,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,846723.0,846723.0,22784,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689407,1553499.00
01/29/2017 06:30,2,0.000,ALERT,211.93,300.27,59.996,1485689403,"201051344000633","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,605839.9,605839.9,23042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689409,1553500.00
01/29/2017 06:30,2,0.000,ALERT,211.25,300.27,59.996,1485689403,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,608690.5,608690.5,23013,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689411,1553501.00
01/29/2017 06:30,2,0.000,ALERT,210.80,299.07,59.991,1485689403,"201051344000646","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,604563.4,604563.4,22995,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689413,1553502.00
01/29/2017 06:30,2,0.000,ALERT,210.80,299.37,59.959,1485689403,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,875086.8,875086.8,22542,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689414,1553503.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.67,60.023,1485689403,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,615150.5,615150.5,23060,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689416,1553504.00
01/29/2017 06:30,2,0.000,ALERT,210.80,299.67,60.034,1485689403,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,607890.5,607890.5,22910,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689418,1553505.00
01/29/2017 06:30,2,0.000,ALERT,211.48,299.97,59.996,1485689403,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,599845.0,599845.0,23030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689420,1553506.00
01/29/2017 06:30,2,0.000,ALERT,210.57,299.37,59.986,1485689403,"201051344000955","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,615115.1,615115.1,22985,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689422,1553507.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.37,59.996,1485689403,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,720748.0,720748.0,23295,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689424,1553508.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.87,59.986,1485689403,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,624154.2,624154.2,22933,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689425,1553509.00
01/29/2017 06:30,2,0.000,ALERT,210.80,299.37,59.996,1485689403,"201051344000890","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612097.1,612097.1,23053,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689427,1553510.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.37,59.986,1485689403,"201051344000438","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,613140.8,613140.8,23061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689429,1553511.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.07,60.039,1485689403,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,596417.9,596417.9,23185,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689431,1553512.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.67,59.981,1485689403,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,866583.7,866583.7,22582,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689433,1553513.00
01/29/2017 06:30,2,0.000,ALERT,211.70,299.97,59.970,1485689403,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,924008.8,924008.8,22695,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689434,1553514.00
01/29/2017 06:30,2,0.000,ALERT,211.25,301.17,59.970,1485689403,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,607174.5,607174.5,23027,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689436,1553515.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.57,59.986,1485689403,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,914997.3,914997.3,22758,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689438,1553516.00
01/29/2017 06:30,2,0.000,ALERT,210.80,300.27,59.986,1485689403,"201051344000988","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,568893.3,568893.3,23059,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689440,1553517.00
01/29/2017 06:30,2,0.000,ALERT,210.57,298.47,60.028,1485689403,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613306.7,613306.7,23086,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689442,1553518.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.57,59.986,1485689403,"201051344000458","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617259.9,617259.9,22798,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689443,1553519.00
01/29/2017 06:30,2,0.000,ALERT,211.70,300.27,59.981,1485689403,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,615910.7,615910.7,22719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689445,1553520.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.37,59.986,1485689403,"201051344000685","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,612395.3,612395.3,22976,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689447,1553521.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.07,59.981,1485689403,"201051344000917","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,609347.3,609347.3,22991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689449,1553522.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.67,59.991,1485689403,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615366.2,615366.2,22848,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689451,1553523.00
01/29/2017 06:30,2,0.000,ALERT,211.03,298.77,59.954,1485689403,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,607943.6,607943.6,23030,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689453,1553524.00
01/29/2017 06:30,2,0.000,ALERT,210.57,299.37,59.975,1485689403,"274151322000088","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,831858.9,831858.9,22696,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689454,1553525.00
01/29/2017 06:30,2,0.000,ALERT,211.48,299.07,60.023,1485689403,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,721875.8,721875.8,23186,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689456,1553526.00
01/29/2017 06:30,2,0.000,ALERT,210.57,299.37,59.986,1485689403,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,603522.9,603522.9,23086,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689458,1553527.00
01/29/2017 06:30,2,0.000,ALERT,210.80,301.17,60.018,1485689403,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,619647.7,619647.7,22974,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689460,1553528.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.07,59.981,1485689403,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,611885.8,611885.8,23076,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689461,1553529.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.57,60.002,1485689403,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,848099.9,848099.9,22776,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689463,1553530.00
01/29/2017 06:30,2,0.000,ALERT,211.48,300.27,59.981,1485689403,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,606022.0,606022.0,23065,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689465,1553531.00
01/29/2017 06:30,2,0.000,ALERT,210.80,299.37,59.975,1485689403,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,608935.1,608935.1,22999,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689467,1553532.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.57,59.986,1485689403,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,624973.8,624973.8,22635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689469,1553533.00
01/29/2017 06:30,2,0.000,ALERT,211.25,299.67,59.981,1485689403,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22636,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485689471,1553534.00
01/29/2017 06:30,2,0.000,ALERT,211.25,301.17,60.012,1485689403,"201051344000569","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,625390.0,625390.0,22646,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689472,1553535.00
01/29/2017 06:30,2,0.000,ALERT,211.03,300.57,59.986,1485689403,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22778,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689474,1553536.00
01/29/2017 06:30,2,0.000,ALERT,211.25,300.57,60.012,1485689403,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22984,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689476,1553537.00
01/29/2017 06:30,2,0.000,ALERT,211.70,301.17,59.986,1485689403,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689478,1553538.00
01/29/2017 06:30,2,0.000,ALERT,211.03,299.07,59.986,1485689403,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,820123.6,820123.6,22984,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485689480,1553539.00
01/29/2017 06:45,2,0.000,ALERT,211.70,300.27,59.970,1485690303,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,616611.2,616611.2,22654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690305,1553540.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.37,59.986,1485690303,"274151322000085","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,846723.0,846723.0,22786,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690307,1553541.00
01/29/2017 06:45,2,0.000,ALERT,211.93,300.27,59.975,1485690303,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,605839.9,605839.9,23044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690309,1553542.00
01/29/2017 06:45,2,0.000,ALERT,211.25,300.57,59.981,1485690303,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,23015,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690311,1553543.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.37,59.949,1485690303,"201051344000646","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,604563.4,604563.4,22997,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690312,1553544.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.37,59.981,1485690303,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,875086.8,875086.8,22544,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690314,1553545.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.67,59.991,1485690303,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,615150.5,615150.5,23062,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690316,1553546.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.97,59.965,1485690303,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,607890.5,607890.5,22912,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690318,1553547.00
01/29/2017 06:45,2,0.000,ALERT,211.48,300.27,59.986,1485690303,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,599845.0,599845.0,23032,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690320,1553548.00
01/29/2017 06:45,2,0.000,ALERT,210.57,299.37,59.981,1485690303,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615115.1,615115.1,22987,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485690321,1553549.00
01/29/2017 06:45,2,0.000,ALERT,211.25,298.77,60.002,1485690303,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,720748.0,720748.0,23297,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690323,1553550.00
01/29/2017 06:45,2,0.000,ALERT,211.25,301.17,59.986,1485690303,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,624154.2,624154.2,22935,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690325,1553551.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.97,59.954,1485690303,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,612097.1,612097.1,23055,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690327,1553552.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1485690303,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613140.8,613140.8,23063,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690328,1553553.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.07,60.023,1485690303,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,596417.9,596417.9,23187,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690330,1553554.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.97,59.986,1485690303,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,866583.7,866583.7,22584,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690332,1553555.00
01/29/2017 06:45,2,0.000,ALERT,211.70,299.97,59.981,1485690303,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,924008.8,924008.8,22697,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690334,1553556.00
01/29/2017 06:45,2,0.000,ALERT,211.03,301.17,59.996,1485690303,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,23029,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485690336,1553557.00
01/29/2017 06:45,2,0.000,ALERT,211.25,300.87,59.986,1485690303,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,914997.3,914997.3,22760,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690338,1553558.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.97,60.034,1485690303,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,568893.3,568893.3,23061,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690339,1553559.00
01/29/2017 06:45,2,0.000,ALERT,210.80,298.77,59.996,1485690303,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,613306.7,613306.7,23088,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690341,1553560.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.67,59.991,1485690303,"201051344000458","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,617259.9,617259.9,22800,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690343,1553561.00
01/29/2017 06:45,2,0.000,ALERT,211.48,299.67,59.991,1485690303,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615910.7,615910.7,22721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690345,1553562.00
01/29/2017 06:45,2,0.000,ALERT,211.48,299.67,59.986,1485690303,"201051344000685","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,612395.3,612395.3,22978,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690346,1553563.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.07,60.018,1485690303,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,609347.3,609347.3,22993,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690348,1553564.00
01/29/2017 06:45,2,0.000,ALERT,211.25,299.67,59.991,1485690303,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615366.2,615366.2,22850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485690350,1553565.00
