ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 06:45,2,0.000,ALERT,211.03,298.77,59.959,1485690303,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,607943.6,607943.6,23032,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485690352,1553566.00
01/29/2017 06:45,2,0.000,ALERT,210.35,299.37,59.986,1485690303,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,831858.9,831858.9,22698,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690354,1553567.00
01/29/2017 06:45,2,0.000,ALERT,211.48,298.77,59.981,1485690303,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,721875.8,721875.8,23188,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690355,1553568.00
01/29/2017 06:45,2,0.000,ALERT,210.57,299.37,59.975,1485690303,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,603522.9,603522.9,23088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690357,1553569.00
01/29/2017 06:45,2,0.000,ALERT,210.35,300.27,59.986,1485690303,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22976,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690359,1553570.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.07,59.991,1485690303,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,611885.8,611885.8,23078,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690361,1553571.00
01/29/2017 06:45,2,0.000,ALERT,210.57,299.97,59.944,1485690303,"274151322000054","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,848099.9,848099.9,22778,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690363,1553572.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.07,59.986,1485690303,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606022.0,606022.0,23067,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485690364,1553573.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.07,60.002,1485690303,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,608935.1,608935.1,23001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690366,1553574.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.67,59.986,1485690303,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,624973.8,624973.8,22637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690368,1553575.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.07,59.986,1485690303,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,614657.3,614657.3,22638,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690370,1553576.00
01/29/2017 06:45,2,0.000,ALERT,211.03,300.57,59.981,1485690303,"201051344000569","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,625390.0,625390.0,22648,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690372,1553577.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.97,59.949,1485690303,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,618166.4,618166.4,22780,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690373,1553578.00
01/29/2017 06:45,2,0.000,ALERT,211.03,299.67,59.949,1485690303,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22986,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690375,1553579.00
01/29/2017 06:45,2,0.000,ALERT,211.48,300.87,59.949,1485690303,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690377,1553580.00
01/29/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1485690303,"274151322000087","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,820123.6,820123.6,22986,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485690379,1553581.00
01/29/2017 07:00,2,0.000,ALERT,212.16,300.57,60.007,1485691203,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,616611.2,616611.2,22656,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691205,1553582.00
01/29/2017 07:00,2,0.000,ALERT,211.03,299.07,60.039,1485691203,"274151322000085","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,846723.0,846723.0,22788,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691207,1553583.00
01/29/2017 07:00,2,0.000,ALERT,212.38,300.27,59.996,1485691203,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,605839.9,605839.9,23046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691208,1553584.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.57,60.002,1485691203,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,608690.5,608690.5,23017,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691210,1553585.00
01/29/2017 07:00,2,0.000,ALERT,211.70,300.87,59.986,1485691203,"201051344000646","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,604563.4,604563.4,22999,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691212,1553586.00
01/29/2017 07:00,2,0.000,ALERT,210.57,298.77,59.975,1485691203,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,875086.8,875086.8,22546,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691214,1553587.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.87,59.996,1485691203,"201051344000585","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,615150.5,615150.5,23064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691216,1553588.00
01/29/2017 07:00,2,0.000,ALERT,211.70,301.17,59.991,1485691203,"201051344001230","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,607890.5,607890.5,22914,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691217,1553589.00
01/29/2017 07:00,2,0.000,ALERT,212.16,301.47,59.996,1485691203,"201051344000582","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,599845.0,599845.0,23034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691219,1553590.00
01/29/2017 07:00,2,0.000,ALERT,211.25,300.87,60.023,1485691203,"201051344000955","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,615115.1,615115.1,22989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691221,1553591.00
01/29/2017 07:00,2,0.000,ALERT,210.80,298.47,59.991,1485691203,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,720748.0,720748.0,23299,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691223,1553592.00
01/29/2017 07:00,2,0.000,ALERT,211.70,300.87,59.981,1485691203,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,624154.2,624154.2,22937,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691225,1553593.00
01/29/2017 07:00,2,0.000,ALERT,211.70,301.17,59.991,1485691203,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,612097.1,612097.1,23057,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691226,1553594.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.87,59.975,1485691203,"201051344000438","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,613140.8,613140.8,23065,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691228,1553595.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.27,59.981,1485691203,"201051344000417","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,596417.9,596417.9,23189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691230,1553596.00
01/29/2017 07:00,2,0.000,ALERT,211.03,299.67,59.949,1485691203,"274151322000083","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,866583.7,866583.7,22586,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691232,1553597.00
01/29/2017 07:00,2,0.000,ALERT,211.48,299.97,59.975,1485691203,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,924008.8,924008.8,22699,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691234,1553598.00
01/29/2017 07:00,2,0.000,ALERT,211.70,301.47,59.981,1485691203,"201051344000868","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,607174.5,607174.5,23031,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691235,1553599.00
01/29/2017 07:00,2,0.000,ALERT,211.03,300.57,59.975,1485691203,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,914997.3,914997.3,22762,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691237,1553600.00
01/29/2017 07:00,2,0.000,ALERT,211.48,300.57,59.949,1485691203,"201051344000988","219011344069620",0.00,-5.00,0,295.46,302.68,0.0,0.0,0.000,568893.3,568893.3,23063,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691239,1553601.00
01/29/2017 07:00,2,0.000,ALERT,211.48,299.97,59.975,1485691203,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,613306.7,613306.7,23090,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691241,1553602.00
01/29/2017 07:00,2,0.000,ALERT,211.70,300.87,59.959,1485691203,"201051344000458","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,617259.9,617259.9,22802,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691243,1553603.00
01/29/2017 07:00,2,0.000,ALERT,212.38,300.57,59.965,1485691203,"201051344000853","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,615910.7,615910.7,22723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691244,1553604.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.87,60.012,1485691203,"201051344000685","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,612395.3,612395.3,22980,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691246,1553605.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.57,59.981,1485691203,"201051344000917","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,609347.3,609347.3,22995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691248,1553606.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.87,59.965,1485691203,"201051344001145","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,615366.2,615366.2,22852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691250,1553607.00
01/29/2017 07:00,2,0.000,ALERT,211.70,299.97,59.981,1485691203,"201051344000651","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,607943.6,607943.6,23034,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691252,1553608.00
01/29/2017 07:00,2,0.000,ALERT,210.57,299.37,59.959,1485691203,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,831858.9,831858.9,22700,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691254,1553609.00
01/29/2017 07:00,2,0.000,ALERT,211.48,298.77,59.938,1485691203,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,721875.8,721875.8,23190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691255,1553610.00
01/29/2017 07:00,2,0.000,ALERT,211.48,300.87,59.970,1485691203,"201051344001135","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,603522.9,603522.9,23090,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691257,1553611.00
01/29/2017 07:00,2,0.000,ALERT,211.48,301.47,59.970,1485691203,"201051344000594","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,619647.7,619647.7,22978,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691259,1553612.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.57,59.975,1485691203,"201051344001203","219011344069620",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,611885.8,611885.8,23080,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691261,1553613.00
01/29/2017 07:00,2,0.000,ALERT,210.80,299.97,59.965,1485691203,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,848099.9,848099.9,22780,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691263,1553614.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.27,59.965,1485691203,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,606022.0,606022.0,23069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691265,1553615.00
01/29/2017 07:00,2,0.000,ALERT,211.48,300.57,60.002,1485691203,"201051344001093","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,608935.1,608935.1,23003,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691266,1553616.00
01/29/2017 07:00,2,0.000,ALERT,211.70,300.87,59.965,1485691203,"201051344000900","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,624973.8,624973.8,22639,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691268,1553617.00
01/29/2017 07:00,2,0.000,ALERT,211.93,299.97,59.965,1485691203,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,614657.3,614657.3,22640,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691270,1553618.00
01/29/2017 07:00,2,0.000,ALERT,211.70,301.17,59.975,1485691203,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,625390.0,625390.0,22650,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485691272,1553619.00
01/29/2017 07:00,2,0.000,ALERT,211.70,300.87,59.928,1485691203,"201051344000983","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,618166.4,618166.4,22782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691274,1553620.00
01/29/2017 07:00,2,0.000,ALERT,211.93,300.57,59.965,1485691203,"201051344001158","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,606654.6,606654.6,22988,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691275,1553621.00
01/29/2017 07:00,2,0.000,ALERT,212.38,301.17,59.975,1485691203,"201051344000576","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,617331.0,617331.0,22677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691277,1553622.00
01/29/2017 07:00,2,0.000,ALERT,211.03,298.17,59.975,1485691203,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,820123.6,820123.6,22988,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485691279,1553623.00
01/29/2017 07:15,2,0.000,ALERT,212.16,300.57,59.991,1485692103,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,616611.2,616611.2,22658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692105,1553624.00
01/29/2017 07:15,2,0.000,ALERT,211.03,298.77,59.981,1485692103,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,846723.0,846723.0,22790,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692107,1553625.00
01/29/2017 07:15,2,0.000,ALERT,212.38,300.27,59.986,1485692103,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,605839.9,605839.9,23048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692109,1553626.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.27,59.986,1485692103,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,23019,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692111,1553627.00
01/29/2017 07:15,2,0.000,ALERT,211.48,300.57,59.996,1485692103,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,604563.4,604563.4,23001,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692112,1553628.00
01/29/2017 07:15,2,0.000,ALERT,210.80,299.07,59.981,1485692103,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,875086.8,875086.8,22548,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692114,1553629.00
01/29/2017 07:15,2,0.000,ALERT,211.93,301.17,59.981,1485692103,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,615150.5,615150.5,23066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692116,1553630.00
01/29/2017 07:15,2,0.000,ALERT,211.48,301.17,59.991,1485692103,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,607890.5,607890.5,22916,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692118,1553631.00
01/29/2017 07:15,2,0.000,ALERT,212.16,301.47,59.981,1485692103,"201051344000582","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,599845.0,599845.0,23036,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692120,1553632.00
01/29/2017 07:15,2,0.000,ALERT,211.25,300.87,59.991,1485692103,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,615115.1,615115.1,22991,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692122,1553633.00
01/29/2017 07:15,2,0.000,ALERT,211.03,298.77,59.991,1485692103,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,720748.0,720748.0,23301,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692123,1553634.00
01/29/2017 07:15,2,0.000,ALERT,211.93,301.47,59.986,1485692103,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,624154.2,624154.2,22939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692125,1553635.00
01/29/2017 07:15,2,0.000,ALERT,211.48,301.17,59.996,1485692103,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,612097.1,612097.1,23059,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692127,1553636.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.57,60.023,1485692103,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,613140.8,613140.8,23067,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692129,1553637.00
01/29/2017 07:15,2,0.000,ALERT,211.93,300.27,60.002,1485692103,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,596417.9,596417.9,23191,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692131,1553638.00
01/29/2017 07:15,2,0.000,ALERT,211.25,300.27,59.996,1485692103,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,866583.7,866583.7,22588,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692133,1553639.00
01/29/2017 07:15,2,0.000,ALERT,211.70,299.37,59.991,1485692103,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,924008.8,924008.8,22701,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692134,1553640.00
01/29/2017 07:15,2,0.000,ALERT,211.70,301.47,60.002,1485692103,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,23033,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692136,1553641.00
01/29/2017 07:15,2,0.000,ALERT,211.03,300.27,59.991,1485692103,"274151322000095","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,914997.3,914997.3,22764,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692138,1553642.00
01/29/2017 07:15,2,0.000,ALERT,211.48,300.57,59.986,1485692103,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,568893.3,568893.3,23065,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692140,1553643.00
01/29/2017 07:15,2,0.000,ALERT,211.25,299.67,59.965,1485692103,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,613306.7,613306.7,23092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692142,1553644.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.87,60.007,1485692103,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,617259.9,617259.9,22804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692143,1553645.00
01/29/2017 07:15,2,0.000,ALERT,212.16,300.57,60.002,1485692103,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,615910.7,615910.7,22725,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692145,1553646.00
01/29/2017 07:15,2,0.000,ALERT,211.93,300.87,60.039,1485692103,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,612395.3,612395.3,22982,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692147,1553647.00
01/29/2017 07:15,2,0.000,ALERT,211.93,300.57,60.002,1485692103,"201051344000917","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,609347.3,609347.3,22997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692149,1553648.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.87,59.996,1485692103,"201051344001145","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,615366.2,615366.2,22854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692151,1553649.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.27,59.996,1485692103,"201051344000651","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,607943.6,607943.6,23036,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692152,1553650.00
01/29/2017 07:15,2,0.000,ALERT,210.57,299.07,59.981,1485692103,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,831858.9,831858.9,22702,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692154,1553651.00
01/29/2017 07:15,2,0.000,ALERT,211.70,298.77,59.996,1485692103,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,721875.8,721875.8,23192,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692156,1553652.00
01/29/2017 07:15,2,0.000,ALERT,211.48,300.87,59.996,1485692103,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,603522.9,603522.9,23092,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692158,1553653.00
01/29/2017 07:15,2,0.000,ALERT,211.48,301.17,59.991,1485692103,"201051344000594","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,619647.7,619647.7,22980,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692160,1553654.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.27,60.018,1485692103,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,611885.8,611885.8,23082,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692161,1553655.00
01/29/2017 07:15,2,0.000,ALERT,210.80,299.67,59.986,1485692103,"274151322000054","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,848099.9,848099.9,22782,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692163,1553656.00
01/29/2017 07:15,2,0.000,ALERT,212.16,300.27,59.986,1485692103,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,606022.0,606022.0,23071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692165,1553657.00
01/29/2017 07:15,2,0.000,ALERT,211.48,300.87,59.996,1485692103,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,608935.1,608935.1,23005,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692167,1553658.00
01/29/2017 07:15,2,0.000,ALERT,211.70,300.87,60.023,1485692103,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,624973.8,624973.8,22641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692169,1553659.00
01/29/2017 07:15,2,0.000,ALERT,211.93,299.97,60.028,1485692103,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,614657.3,614657.3,22642,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692170,1553660.00
01/29/2017 07:15,2,0.000,ALERT,211.70,301.17,60.018,1485692103,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,625390.0,625390.0,22652,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692172,1553661.00
01/29/2017 07:15,2,0.000,ALERT,211.93,301.17,59.986,1485692103,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,618166.4,618166.4,22784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692174,1553662.00
01/29/2017 07:15,2,0.000,ALERT,211.93,300.57,59.959,1485692103,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,606654.6,606654.6,22990,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692176,1553663.00
01/29/2017 07:15,2,0.000,ALERT,212.16,301.17,59.986,1485692103,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,617331.0,617331.0,22679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485692177,1553664.00
01/29/2017 07:15,2,0.000,ALERT,211.25,298.77,59.975,1485692103,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,820123.6,820123.6,22990,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485692179,1553665.00
01/29/2017 07:30,2,0.000,ALERT,211.93,299.97,59.991,1485693004,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,616611.2,616611.2,22660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693006,1553666.00
01/29/2017 07:30,2,0.000,ALERT,210.57,298.47,59.954,1485693004,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,846723.0,846723.0,22792,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693007,1553667.00
01/29/2017 07:30,2,0.000,ALERT,211.93,299.37,59.959,1485693004,"201051344000633","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,605839.9,605839.9,23050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693009,1553668.00
01/29/2017 07:30,2,0.000,ALERT,211.48,299.97,59.975,1485693004,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,608690.5,608690.5,23021,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693011,1553669.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.97,59.970,1485693004,"201051344000646","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,604563.4,604563.4,23003,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693013,1553670.00
01/29/2017 07:30,2,0.000,ALERT,210.35,298.17,59.965,1485693004,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,875086.8,875086.8,22550,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693015,1553671.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.67,59.965,1485693004,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615150.5,615150.5,23068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693016,1553672.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.97,59.965,1485693004,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,607890.5,607890.5,22918,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693018,1553673.00
01/29/2017 07:30,2,0.000,ALERT,211.25,300.57,59.954,1485693004,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,599845.0,599845.0,23038,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693020,1553674.00
01/29/2017 07:30,2,0.000,ALERT,210.57,299.67,59.975,1485693004,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,615115.1,615115.1,22993,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693022,1553675.00
01/29/2017 07:30,2,0.000,ALERT,210.57,297.57,59.959,1485693004,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,720748.0,720748.0,23303,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693023,1553676.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.97,59.933,1485693004,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,624154.2,624154.2,22941,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693025,1553677.00
01/29/2017 07:30,2,0.000,ALERT,210.57,299.97,59.981,1485693004,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,612097.1,612097.1,23061,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693027,1553678.00
01/29/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1485693004,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,613140.8,613140.8,23069,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693029,1553679.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.37,59.981,1485693004,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,596417.9,596417.9,23193,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693031,1553680.00
01/29/2017 07:30,2,0.000,ALERT,210.57,299.37,59.975,1485693004,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,866583.7,866583.7,22590,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693032,1553681.00
01/29/2017 07:30,2,0.000,ALERT,211.25,298.77,59.970,1485693004,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,924008.8,924008.8,22703,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693034,1553682.00
01/29/2017 07:30,2,0.000,ALERT,211.25,300.57,59.981,1485693004,"201051344000868","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,607174.5,607174.5,23035,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693036,1553683.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.97,59.944,1485693004,"274151322000095","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,914997.3,914997.3,22766,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693038,1553684.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.37,59.981,1485693004,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,568893.3,568893.3,23067,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693040,1553685.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.07,59.981,1485693004,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,613306.7,613306.7,23094,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693042,1553686.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.97,60.007,1485693004,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,617259.9,617259.9,22806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693043,1553687.00
01/29/2017 07:30,2,0.000,ALERT,211.93,299.67,59.986,1485693004,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615910.7,615910.7,22727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693045,1553688.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.97,59.986,1485693004,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,612395.3,612395.3,22984,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693047,1553689.00
01/29/2017 07:30,2,0.000,ALERT,211.03,299.37,59.975,1485693004,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,609347.3,609347.3,22999,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693049,1553690.00
01/29/2017 07:30,2,0.000,ALERT,211.03,299.97,59.986,1485693004,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615366.2,615366.2,22856,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693051,1553691.00
01/29/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1485693004,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,607943.6,607943.6,23038,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693052,1553692.00
01/29/2017 07:30,2,0.000,ALERT,210.35,298.17,59.975,1485693004,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,831858.9,831858.9,22704,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693054,1553693.00
01/29/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1485693004,"274151322000068","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,721875.8,721875.8,23194,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693056,1553694.00
01/29/2017 07:30,2,0.000,ALERT,210.35,299.67,59.981,1485693004,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,603522.9,603522.9,23094,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693058,1553695.00
01/29/2017 07:30,2,0.000,ALERT,211.03,300.57,60.018,1485693004,"201051344000594","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,619647.7,619647.7,22982,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693060,1553696.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.07,59.986,1485693004,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,611885.8,611885.8,23084,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693061,1553697.00
01/29/2017 07:30,2,0.000,ALERT,210.57,299.07,59.938,1485693004,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,848099.9,848099.9,22784,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693063,1553698.00
01/29/2017 07:30,2,0.000,ALERT,211.70,299.37,59.981,1485693004,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,606022.0,606022.0,23073,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693065,1553699.00
01/29/2017 07:30,2,0.000,ALERT,210.80,299.67,59.975,1485693004,"201051344001093","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,608935.1,608935.1,23007,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693067,1553700.00
01/29/2017 07:30,2,0.000,ALERT,211.25,299.97,59.975,1485693004,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,624973.8,624973.8,22643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693068,1553701.00
01/29/2017 07:30,2,0.000,ALERT,211.48,299.07,59.986,1485693004,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22644,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693070,1553702.00
01/29/2017 07:30,2,0.000,ALERT,211.25,300.27,59.933,1485693004,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,625390.0,625390.0,22654,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693072,1553703.00
01/29/2017 07:30,2,0.000,ALERT,211.48,300.27,59.981,1485693004,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693074,1553704.00
01/29/2017 07:30,2,0.000,ALERT,211.48,299.97,59.981,1485693004,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22992,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693076,1553705.00
01/29/2017 07:30,2,0.000,ALERT,211.93,300.57,59.981,1485693004,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693078,1553706.00
01/29/2017 07:30,2,0.000,ALERT,210.80,297.87,59.975,1485693004,"274151322000087","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,820123.6,820123.6,22992,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693079,1553707.00
01/29/2017 07:45,2,0.000,ALERT,212.38,300.27,59.975,1485693903,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,616611.2,616611.2,22662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693905,1553708.00
01/29/2017 07:45,2,0.000,ALERT,210.80,299.07,59.975,1485693903,"274151322000085","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,846723.0,846723.0,22794,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693907,1553709.00
01/29/2017 07:45,2,0.000,ALERT,212.38,300.27,59.938,1485693903,"201051344000633","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,605839.9,605839.9,23052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693908,1553710.00
