ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 07:45,2,0.000,ALERT,211.93,300.57,59.981,1485693903,"201051344000469","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,608690.5,608690.5,23023,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693910,1553711.00
01/29/2017 07:45,2,0.000,ALERT,211.48,300.27,59.970,1485693903,"201051344000646","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,604563.4,604563.4,23005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693912,1553712.00
01/29/2017 07:45,2,0.000,ALERT,210.57,298.77,59.981,1485693903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,875086.8,875086.8,22552,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693914,1553713.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.57,59.991,1485693903,"201051344000585","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,615150.5,615150.5,23070,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693915,1553714.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.87,59.991,1485693903,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,607890.5,607890.5,22920,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693917,1553715.00
01/29/2017 07:45,2,0.000,ALERT,211.93,301.17,59.996,1485693903,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,599845.0,599845.0,23040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693919,1553716.00
01/29/2017 07:45,2,0.000,ALERT,211.25,300.27,60.023,1485693903,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615115.1,615115.1,22995,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693921,1553717.00
01/29/2017 07:45,2,0.000,ALERT,210.80,298.17,60.012,1485693903,"274151322000094","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,720748.0,720748.0,23305,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693923,1553718.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.87,59.996,1485693903,"201051344000579","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,624154.2,624154.2,22943,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693924,1553719.00
01/29/2017 07:45,2,0.000,ALERT,211.25,300.87,59.996,1485693903,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,612097.1,612097.1,23063,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693926,1553720.00
01/29/2017 07:45,2,0.000,ALERT,211.48,300.27,59.981,1485693903,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,613140.8,613140.8,23071,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693928,1553721.00
01/29/2017 07:45,2,0.000,ALERT,211.70,299.97,59.991,1485693903,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,596417.9,596417.9,23195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693930,1553722.00
01/29/2017 07:45,2,0.000,ALERT,211.03,299.97,59.996,1485693903,"274151322000083","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,866583.7,866583.7,22592,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693932,1553723.00
01/29/2017 07:45,2,0.000,ALERT,211.48,298.77,59.991,1485693903,"274151322000076","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,924008.8,924008.8,22705,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693933,1553724.00
01/29/2017 07:45,2,0.000,ALERT,211.70,301.17,60.023,1485693903,"201051344000868","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,607174.5,607174.5,23037,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693935,1553725.00
01/29/2017 07:45,2,0.000,ALERT,210.80,299.97,59.981,1485693903,"274151322000095","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,914997.3,914997.3,22768,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693937,1553726.00
01/29/2017 07:45,2,0.000,ALERT,211.25,299.97,59.975,1485693903,"201051344000988","219011344069620",0.00,-5.00,0,294.86,302.37,0.0,0.0,0.000,568893.3,568893.3,23069,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693939,1553727.00
01/29/2017 07:45,2,0.000,ALERT,211.25,299.67,60.002,1485693903,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,613306.7,613306.7,23096,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693941,1553728.00
01/29/2017 07:45,2,0.000,ALERT,211.48,300.27,59.996,1485693903,"201051344000458","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,617259.9,617259.9,22808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693942,1553729.00
01/29/2017 07:45,2,0.000,ALERT,212.16,300.27,59.996,1485693903,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,615910.7,615910.7,22729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693944,1553730.00
01/29/2017 07:45,2,0.000,ALERT,211.93,300.57,60.002,1485693903,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,612395.3,612395.3,22986,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693946,1553731.00
01/29/2017 07:45,2,0.000,ALERT,211.70,299.97,59.996,1485693903,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,609347.3,609347.3,23001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693948,1553732.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.57,59.991,1485693903,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,615366.2,615366.2,22858,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693950,1553733.00
01/29/2017 07:45,2,0.000,ALERT,211.48,299.37,59.996,1485693903,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,607943.6,607943.6,23040,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693951,1553734.00
01/29/2017 07:45,2,0.000,ALERT,210.35,298.47,59.991,1485693903,"274151322000088","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,831858.9,831858.9,22706,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693953,1553735.00
01/29/2017 07:45,2,0.000,ALERT,211.25,297.87,59.991,1485693903,"274151322000068","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,721875.8,721875.8,23196,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693955,1553736.00
01/29/2017 07:45,2,0.000,ALERT,211.03,300.27,59.996,1485693903,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,603522.9,603522.9,23096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693957,1553737.00
01/29/2017 07:45,2,0.000,ALERT,211.25,300.87,59.996,1485693903,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,619647.7,619647.7,22984,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693959,1553738.00
01/29/2017 07:45,2,0.000,ALERT,211.48,299.67,60.012,1485693903,"201051344001203","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,611885.8,611885.8,23086,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693961,1553739.00
01/29/2017 07:45,2,0.000,ALERT,210.35,298.47,59.986,1485693903,"274151322000054","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,848099.9,848099.9,22786,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693963,1553740.00
01/29/2017 07:45,2,0.000,ALERT,211.70,299.67,60.002,1485693903,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,606022.0,606022.0,23075,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693964,1553741.00
01/29/2017 07:45,2,0.000,ALERT,211.25,300.27,59.996,1485693903,"201051344001093","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,608935.1,608935.1,23009,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693966,1553742.00
01/29/2017 07:45,2,0.000,ALERT,211.48,300.27,59.965,1485693903,"201051344000900","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,624973.8,624973.8,22645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693968,1553743.00
01/29/2017 07:45,2,0.000,ALERT,211.70,299.67,59.991,1485693903,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,614657.3,614657.3,22646,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693970,1553744.00
01/29/2017 07:45,2,0.000,ALERT,211.70,301.17,60.002,1485693903,"201051344000569","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,625390.0,625390.0,22656,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693972,1553745.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.87,59.959,1485693903,"201051344000983","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,618166.4,618166.4,22788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485693973,1553746.00
01/29/2017 07:45,2,0.000,ALERT,211.70,300.27,59.996,1485693903,"201051344001158","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,606654.6,606654.6,22994,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693975,1553747.00
01/29/2017 07:45,2,0.000,ALERT,212.16,301.17,60.002,1485693903,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,617331.0,617331.0,22683,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693977,1553748.00
01/29/2017 07:45,2,0.000,ALERT,210.57,297.26,59.996,1485693903,"274151322000087","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,820123.6,820123.6,22994,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485693979,1553749.00
01/29/2017 08:00,2,0.000,ALERT,212.16,300.87,59.933,1485694804,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,616611.2,616611.2,22664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485694806,1553750.00
01/29/2017 08:00,2,0.000,ALERT,210.57,298.77,59.965,1485694804,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,846723.0,846723.0,22796,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694807,1553751.00
01/29/2017 08:00,2,0.000,ALERT,212.61,301.17,59.981,1485694804,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,605839.9,605839.9,23054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694809,1553752.00
01/29/2017 08:00,2,0.000,ALERT,211.93,301.17,59.970,1485694804,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,23025,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694811,1553753.00
01/29/2017 08:00,2,0.000,ALERT,211.25,300.27,59.975,1485694804,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,604563.4,604563.4,23007,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694813,1553754.00
01/29/2017 08:00,2,0.000,ALERT,210.35,299.97,59.975,1485694804,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,875086.8,875086.8,22554,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694815,1553755.00
01/29/2017 08:00,2,0.000,ALERT,211.48,300.57,59.986,1485694804,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615150.5,615150.5,23072,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485694816,1553756.00
01/29/2017 08:00,2,0.000,ALERT,211.25,300.87,59.986,1485694804,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,607890.5,607890.5,22922,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694818,1553757.00
01/29/2017 08:00,2,0.000,ALERT,211.93,301.47,59.975,1485694804,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,599845.0,599845.0,23042,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694820,1553758.00
01/29/2017 08:00,2,0.000,ALERT,210.80,300.27,59.975,1485694804,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,615115.1,615115.1,22997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694822,1553759.00
01/29/2017 08:00,2,0.000,ALERT,210.57,298.47,59.981,1485694804,"274151322000094","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,720748.0,720748.0,23307,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694824,1553760.00
01/29/2017 08:00,2,0.000,ALERT,211.93,301.77,59.981,1485694804,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,624154.2,624154.2,22945,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694825,1553761.00
01/29/2017 08:00,2,0.000,ALERT,211.25,300.87,59.975,1485694804,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,612097.1,612097.1,23065,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694827,1553762.00
01/29/2017 08:00,2,0.000,ALERT,211.48,300.57,59.986,1485694804,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,613140.8,613140.8,23073,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694829,1553763.00
01/29/2017 08:00,2,0.000,ALERT,211.70,300.27,59.975,1485694804,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,596417.9,596417.9,23197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694831,1553764.00
01/29/2017 08:00,2,0.000,ALERT,210.57,299.07,60.018,1485694804,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,866583.7,866583.7,22594,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694833,1553765.00
01/29/2017 08:00,2,0.000,ALERT,211.48,299.07,59.981,1485694804,"274151322000076","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,924008.8,924008.8,22707,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694834,1553766.00
01/29/2017 08:00,2,0.000,ALERT,211.70,301.77,59.954,1485694804,"201051344000868","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,607174.5,607174.5,23039,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694836,1553767.00
01/29/2017 08:00,2,0.000,ALERT,210.57,299.97,59.970,1485694804,"274151322000095","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,914997.3,914997.3,22770,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694838,1553768.00
01/29/2017 08:00,2,0.000,ALERT,211.70,300.87,59.981,1485694804,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,568893.3,568893.3,23071,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694840,1553769.00
01/29/2017 08:00,2,0.000,ALERT,211.03,299.67,59.970,1485694804,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,613306.7,613306.7,23098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694842,1553770.00
01/29/2017 08:00,2,0.000,ALERT,211.48,300.87,59.970,1485694804,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,617259.9,617259.9,22810,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694843,1553771.00
01/29/2017 08:00,2,0.000,ALERT,212.16,300.87,59.975,1485694804,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,615910.7,615910.7,22731,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485694845,1553772.00
01/29/2017 08:00,2,0.000,ALERT,211.70,300.57,59.991,1485694804,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612395.3,612395.3,22988,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485694847,1553773.00
01/29/2017 08:00,2,0.000,ALERT,211.48,300.27,59.970,1485694804,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,609347.3,609347.3,23003,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694849,1553774.00
01/29/2017 08:00,2,0.000,ALERT,211.70,300.87,59.970,1485694804,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,615366.2,615366.2,22860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694851,1553775.00
01/29/2017 08:00,2,0.000,ALERT,211.48,299.97,59.970,1485694804,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,607943.6,607943.6,23042,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694852,1553776.00
01/29/2017 08:00,2,0.000,ALERT,210.12,298.17,59.949,1485694804,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,831858.9,831858.9,22708,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694854,1553777.00
01/29/2017 08:00,2,0.000,ALERT,211.25,298.47,59.970,1485694804,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,721875.8,721875.8,23198,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694856,1553778.00
01/29/2017 08:00,2,0.000,ALERT,211.03,300.57,59.949,1485694804,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,23098,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694858,1553779.00
01/29/2017 08:00,2,0.000,ALERT,211.48,301.47,59.975,1485694804,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,619647.7,619647.7,22986,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694859,1553780.00
01/29/2017 08:00,2,0.000,ALERT,211.25,300.27,59.991,1485694804,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,611885.8,611885.8,23088,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694861,1553781.00
01/29/2017 08:00,2,0.000,ALERT,210.35,299.07,59.944,1485694804,"274151322000054","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,848099.9,848099.9,22788,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694863,1553782.00
01/29/2017 08:00,2,0.000,ALERT,211.93,300.57,59.949,1485694804,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,606022.0,606022.0,23077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694865,1553783.00
01/29/2017 08:00,2,0.000,ALERT,211.25,300.57,59.965,1485694804,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,608935.1,608935.1,23011,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694867,1553784.00
01/29/2017 08:00,2,0.000,ALERT,211.70,301.17,59.954,1485694804,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,624973.8,624973.8,22647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694868,1553785.00
01/29/2017 08:00,2,0.000,ALERT,211.70,300.27,59.959,1485694804,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,614657.3,614657.3,22648,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694870,1553786.00
01/29/2017 08:00,2,0.000,ALERT,211.70,301.47,59.959,1485694804,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,625390.0,625390.0,22658,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694872,1553787.00
01/29/2017 08:00,2,0.000,ALERT,211.48,300.87,59.959,1485694804,"201051344000983","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22790,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694874,1553788.00
01/29/2017 08:00,2,0.000,ALERT,211.93,301.17,59.965,1485694804,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,606654.6,606654.6,22996,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694876,1553789.00
01/29/2017 08:00,2,0.000,ALERT,212.16,301.47,59.959,1485694804,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617331.0,617331.0,22685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694878,1553790.00
01/29/2017 08:00,2,0.000,ALERT,210.57,297.57,59.959,1485694804,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,820123.6,820123.6,22996,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485694879,1553791.00
01/29/2017 08:15,2,0.000,ALERT,212.16,300.27,59.965,1485695703,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,616611.2,616611.2,22666,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695705,1553792.00
01/29/2017 08:15,2,0.000,ALERT,210.57,298.47,59.944,1485695703,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,846723.0,846723.0,22798,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695707,1553793.00
01/29/2017 08:15,2,0.000,ALERT,212.38,300.27,59.975,1485695703,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,605839.9,605839.9,23056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695709,1553794.00
01/29/2017 08:15,2,0.000,ALERT,211.93,300.27,59.975,1485695703,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,608690.5,608690.5,23027,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695710,1553795.00
01/29/2017 08:15,2,0.000,ALERT,211.03,299.67,59.944,1485695703,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,604563.4,604563.4,23009,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695712,1553796.00
01/29/2017 08:15,2,0.000,ALERT,210.35,297.87,59.970,1485695703,"274151322000052","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,875086.8,875086.8,22556,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695714,1553797.00
01/29/2017 08:15,2,0.000,ALERT,211.25,299.97,59.954,1485695703,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,615150.5,615150.5,23074,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695716,1553798.00
01/29/2017 08:15,2,0.000,ALERT,211.25,300.27,59.986,1485695703,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,607890.5,607890.5,22924,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695717,1553799.00
01/29/2017 08:15,2,0.000,ALERT,211.70,300.57,59.986,1485695703,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,599845.0,599845.0,23044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695719,1553800.00
01/29/2017 08:15,2,0.000,ALERT,210.80,299.67,59.975,1485695703,"201051344000955","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,615115.1,615115.1,22999,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695721,1553801.00
01/29/2017 08:15,2,0.000,ALERT,210.57,297.57,60.023,1485695703,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,720748.0,720748.0,23309,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695723,1553802.00
01/29/2017 08:15,2,0.000,ALERT,211.93,301.47,59.959,1485695703,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,624154.2,624154.2,22947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695725,1553803.00
01/29/2017 08:15,2,0.000,ALERT,210.80,299.67,59.938,1485695703,"201051344000890","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,612097.1,612097.1,23067,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695727,1553804.00
01/29/2017 08:15,2,0.000,ALERT,211.25,299.67,59.981,1485695703,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,613140.8,613140.8,23075,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695728,1553805.00
01/29/2017 08:15,2,0.000,ALERT,211.48,299.37,59.975,1485695703,"201051344000417","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,596417.9,596417.9,23199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695730,1553806.00
01/29/2017 08:15,2,0.000,ALERT,210.80,299.07,59.981,1485695703,"274151322000083","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,866583.7,866583.7,22596,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695732,1553807.00
01/29/2017 08:15,2,0.000,ALERT,211.25,298.77,59.975,1485695703,"274151322000076","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,924008.8,924008.8,22709,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695734,1553808.00
01/29/2017 08:15,2,0.000,ALERT,211.70,301.47,59.981,1485695703,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,607174.5,607174.5,23041,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695736,1553809.00
01/29/2017 08:15,2,0.000,ALERT,210.80,299.67,59.970,1485695703,"274151322000095","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,914997.3,914997.3,22772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695738,1553810.00
01/29/2017 08:15,2,0.000,ALERT,211.48,300.27,59.970,1485695703,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,568893.3,568893.3,23073,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695739,1553811.00
01/29/2017 08:15,2,0.000,ALERT,210.80,298.77,59.970,1485695703,"201051344001025","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,613306.7,613306.7,23100,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695741,1553812.00
01/29/2017 08:15,2,0.000,ALERT,211.70,300.87,59.975,1485695703,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,617259.9,617259.9,22812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695743,1553813.00
01/29/2017 08:15,2,0.000,ALERT,212.16,300.57,59.938,1485695703,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615910.7,615910.7,22733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695745,1553814.00
01/29/2017 08:15,2,0.000,ALERT,211.48,299.67,60.018,1485695703,"201051344000685","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,612395.3,612395.3,22990,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695747,1553815.00
01/29/2017 08:15,2,0.000,ALERT,211.48,299.37,59.970,1485695703,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,609347.3,609347.3,23005,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695749,1553816.00
01/29/2017 08:15,2,0.000,ALERT,211.25,299.97,59.944,1485695703,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,615366.2,615366.2,22862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695751,1553817.00
01/29/2017 08:15,2,0.000,ALERT,211.25,299.37,59.986,1485695703,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,607943.6,607943.6,23044,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695752,1553818.00
01/29/2017 08:15,2,0.000,ALERT,210.35,297.87,59.965,1485695703,"274151322000088","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,831858.9,831858.9,22710,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695754,1553819.00
01/29/2017 08:15,2,0.000,ALERT,211.25,298.17,59.975,1485695703,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,721875.8,721875.8,23200,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695756,1553820.00
01/29/2017 08:15,2,0.000,ALERT,210.80,299.67,59.981,1485695703,"201051344001135","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,603522.9,603522.9,23100,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695758,1553821.00
01/29/2017 08:15,2,0.000,ALERT,211.48,301.47,59.959,1485695703,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,619647.7,619647.7,22988,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695760,1553822.00
01/29/2017 08:15,2,0.000,ALERT,211.25,299.37,59.975,1485695703,"201051344001203","219011344069620",0.00,-6.00,0,296.96,303.58,0.0,0.0,0.000,611885.8,611885.8,23090,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695761,1553823.00
01/29/2017 08:15,2,0.000,ALERT,210.57,298.77,59.970,1485695703,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,848099.9,848099.9,22790,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695763,1553824.00
01/29/2017 08:15,2,0.000,ALERT,211.93,300.27,59.949,1485695703,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,606022.0,606022.0,23079,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695765,1553825.00
01/29/2017 08:15,2,0.000,ALERT,211.03,299.37,59.965,1485695703,"201051344001093","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,608935.1,608935.1,23013,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695767,1553826.00
01/29/2017 08:15,2,0.000,ALERT,211.70,300.57,59.965,1485695703,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,624973.8,624973.8,22649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695769,1553827.00
01/29/2017 08:15,2,0.000,ALERT,211.93,299.97,59.970,1485695703,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,614657.3,614657.3,22650,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695770,1553828.00
01/29/2017 08:15,2,0.000,ALERT,211.93,301.17,59.938,1485695703,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,625390.0,625390.0,22660,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695772,1553829.00
01/29/2017 08:15,2,0.000,ALERT,211.70,300.87,59.986,1485695703,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,618166.4,618166.4,22792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695774,1553830.00
01/29/2017 08:15,2,0.000,ALERT,211.93,300.57,59.965,1485695703,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,606654.6,606654.6,22998,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485695776,1553831.00
01/29/2017 08:15,2,0.000,ALERT,212.38,301.17,59.965,1485695703,"201051344000576","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,617331.0,617331.0,22687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695778,1553832.00
01/29/2017 08:15,2,0.000,ALERT,210.80,297.87,59.959,1485695703,"274151322000087","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,820123.6,820123.6,22998,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485695779,1553833.00
01/29/2017 08:30,2,0.000,ALERT,212.16,300.87,59.981,1485696603,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,616611.2,616611.2,22668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696605,1553834.00
01/29/2017 08:30,2,0.000,ALERT,210.80,298.77,59.986,1485696603,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,846723.0,846723.0,22800,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696607,1553835.00
01/29/2017 08:30,2,0.000,ALERT,212.38,300.87,60.028,1485696603,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,605839.9,605839.9,23058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696609,1553836.00
01/29/2017 08:30,2,0.000,ALERT,211.93,301.17,59.986,1485696603,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,23029,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696611,1553837.00
01/29/2017 08:30,2,0.000,ALERT,211.03,300.27,59.981,1485696603,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,604563.4,604563.4,23011,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696613,1553838.00
01/29/2017 08:30,2,0.000,ALERT,210.35,298.17,59.981,1485696603,"274151322000052","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,875086.8,875086.8,22558,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696614,1553839.00
01/29/2017 08:30,2,0.000,ALERT,211.25,300.27,59.996,1485696603,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615150.5,615150.5,23076,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696616,1553840.00
01/29/2017 08:30,2,0.000,ALERT,211.25,300.57,59.981,1485696603,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,607890.5,607890.5,22926,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696618,1553841.00
01/29/2017 08:30,2,0.000,ALERT,211.70,300.87,59.991,1485696603,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,599845.0,599845.0,23046,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696620,1553842.00
01/29/2017 08:30,2,0.000,ALERT,210.80,300.27,59.991,1485696603,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,23001,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696621,1553843.00
01/29/2017 08:30,2,0.000,ALERT,210.80,298.47,59.986,1485696603,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,720748.0,720748.0,23311,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696623,1553844.00
01/29/2017 08:30,2,0.000,ALERT,211.70,301.17,60.012,1485696603,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,624154.2,624154.2,22949,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696625,1553845.00
01/29/2017 08:30,2,0.000,ALERT,211.03,300.57,60.023,1485696603,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,612097.1,612097.1,23069,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696627,1553846.00
01/29/2017 08:30,2,0.000,ALERT,211.25,300.27,59.986,1485696603,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,613140.8,613140.8,23077,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696629,1553847.00
01/29/2017 08:30,2,0.000,ALERT,211.48,299.67,59.949,1485696603,"201051344000417","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,596417.9,596417.9,23201,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696630,1553848.00
01/29/2017 08:30,2,0.000,ALERT,210.80,299.37,59.991,1485696603,"274151322000083","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,866583.7,866583.7,22598,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696632,1553849.00
01/29/2017 08:30,2,0.000,ALERT,211.25,298.47,59.996,1485696603,"274151322000076","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,924008.8,924008.8,22711,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696634,1553850.00
01/29/2017 08:30,2,0.000,ALERT,211.48,301.47,59.986,1485696603,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,23043,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696636,1553851.00
01/29/2017 08:30,2,0.000,ALERT,210.57,299.67,59.954,1485696603,"274151322000095","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,914997.3,914997.3,22774,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696638,1553852.00
01/29/2017 08:30,2,0.000,ALERT,211.48,300.57,59.991,1485696603,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,568893.3,568893.3,23075,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696639,1553853.00
01/29/2017 08:30,2,0.000,ALERT,211.03,299.07,59.991,1485696603,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,613306.7,613306.7,23102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696641,1553854.00
01/29/2017 08:30,2,0.000,ALERT,211.48,300.57,59.996,1485696603,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,617259.9,617259.9,22814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696643,1553855.00
