ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 08:30,2,0.000,ALERT,212.16,300.87,59.996,1485696603,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,615910.7,615910.7,22735,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696645,1553856.00
01/29/2017 08:30,2,0.000,ALERT,211.48,300.27,59.991,1485696603,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612395.3,612395.3,22992,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696647,1553857.00
01/29/2017 08:30,2,0.000,ALERT,211.48,299.97,59.996,1485696603,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,609347.3,609347.3,23007,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696649,1553858.00
01/29/2017 08:30,2,0.000,ALERT,211.48,300.57,59.991,1485696603,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,615366.2,615366.2,22864,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696650,1553859.00
01/29/2017 08:30,2,0.000,ALERT,211.25,299.37,59.986,1485696603,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,607943.6,607943.6,23046,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696652,1553860.00
01/29/2017 08:30,2,0.000,ALERT,210.12,297.87,59.981,1485696603,"274151322000088","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,831858.9,831858.9,22712,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696654,1553861.00
01/29/2017 08:30,2,0.000,ALERT,211.03,297.57,59.981,1485696603,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,721875.8,721875.8,23202,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696656,1553862.00
01/29/2017 08:30,2,0.000,ALERT,210.80,300.27,59.986,1485696603,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,603522.9,603522.9,23102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696657,1553863.00
01/29/2017 08:30,2,0.000,ALERT,211.48,301.77,59.986,1485696603,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22990,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696659,1553864.00
01/29/2017 08:30,2,0.000,ALERT,211.48,300.27,59.949,1485696603,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,611885.8,611885.8,23092,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696661,1553865.00
01/29/2017 08:30,2,0.000,ALERT,210.12,298.17,59.975,1485696603,"274151322000054","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,848099.9,848099.9,22792,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696663,1553866.00
01/29/2017 08:30,2,0.000,ALERT,211.93,300.57,59.970,1485696603,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,606022.0,606022.0,23081,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696665,1553867.00
01/29/2017 08:30,2,0.000,ALERT,211.25,300.27,59.970,1485696603,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,608935.1,608935.1,23015,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696667,1553868.00
01/29/2017 08:30,2,0.000,ALERT,211.70,300.87,59.975,1485696603,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,624973.8,624973.8,22651,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696669,1553869.00
01/29/2017 08:30,2,0.000,ALERT,211.93,300.27,59.975,1485696603,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,614657.3,614657.3,22652,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485696670,1553870.00
01/29/2017 08:30,2,0.000,ALERT,211.70,301.17,59.965,1485696603,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,625390.0,625390.0,22662,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696672,1553871.00
01/29/2017 08:30,2,0.000,ALERT,211.70,301.17,59.975,1485696603,"201051344000983","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,618166.4,618166.4,22794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696674,1553872.00
01/29/2017 08:30,2,0.000,ALERT,211.93,300.87,59.970,1485696603,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,606654.6,606654.6,23000,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696676,1553873.00
01/29/2017 08:30,2,0.000,ALERT,212.16,301.47,59.975,1485696603,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,617331.0,617331.0,22689,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696678,1553874.00
01/29/2017 08:30,2,0.000,ALERT,210.12,296.66,59.970,1485696603,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,820123.6,820123.6,23000,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485696679,1553875.00
01/29/2017 08:45,2,0.000,ALERT,212.38,300.87,59.975,1485697504,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,616611.2,616611.2,22670,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697506,1553876.00
01/29/2017 08:45,2,0.000,ALERT,210.57,298.77,59.965,1485697504,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,846723.0,846723.0,22802,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697508,1553877.00
01/29/2017 08:45,2,0.000,ALERT,212.61,300.57,59.975,1485697504,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,605839.9,605839.9,23060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697510,1553878.00
01/29/2017 08:45,2,0.000,ALERT,211.93,301.17,60.018,1485697504,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,608690.5,608690.5,23031,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697511,1553879.00
01/29/2017 08:45,2,0.000,ALERT,211.25,300.27,59.986,1485697504,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,604563.4,604563.4,23013,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697513,1553880.00
01/29/2017 08:45,2,0.000,ALERT,210.35,298.77,59.965,1485697504,"274151322000052","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,875086.8,875086.8,22560,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697515,1553881.00
01/29/2017 08:45,2,0.000,ALERT,211.70,300.87,59.986,1485697504,"201051344000585","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615150.5,615150.5,23078,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697517,1553882.00
01/29/2017 08:45,2,0.000,ALERT,211.48,300.87,59.975,1485697504,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,607890.5,607890.5,22928,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697518,1553883.00
01/29/2017 08:45,2,0.000,ALERT,211.93,301.47,59.970,1485697504,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,599845.0,599845.0,23048,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697521,1553884.00
01/29/2017 08:45,2,0.000,ALERT,211.03,300.57,59.986,1485697504,"201051344000955","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,615115.1,615115.1,23003,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697523,1553885.00
01/29/2017 08:45,2,0.000,ALERT,210.57,297.57,59.975,1485697504,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,720748.0,720748.0,23313,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697524,1553886.00
01/29/2017 08:45,2,0.000,ALERT,212.16,301.77,59.981,1485697504,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,624154.2,624154.2,22951,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697526,1553887.00
01/29/2017 08:45,2,0.000,ALERT,211.25,301.17,60.012,1485697504,"201051344000890","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,612097.1,612097.1,23071,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697528,1553888.00
01/29/2017 08:45,2,0.000,ALERT,211.48,300.27,59.981,1485697504,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,613140.8,613140.8,23079,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697530,1553889.00
01/29/2017 08:45,2,0.000,ALERT,211.70,299.97,59.949,1485697504,"201051344000417","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,596417.9,596417.9,23203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697532,1553890.00
01/29/2017 08:45,2,0.000,ALERT,210.80,298.77,59.975,1485697504,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,866583.7,866583.7,22600,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697533,1553891.00
01/29/2017 08:45,2,0.000,ALERT,211.48,298.17,59.986,1485697504,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,924008.8,924008.8,22713,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697535,1553892.00
01/29/2017 08:45,2,0.000,ALERT,212.16,301.77,60.023,1485697504,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,607174.5,607174.5,23045,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697537,1553893.00
01/29/2017 08:45,2,0.000,ALERT,210.57,299.37,59.991,1485697504,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,914997.3,914997.3,22776,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697539,1553894.00
01/29/2017 08:45,2,0.000,ALERT,211.70,300.57,59.986,1485697504,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,568893.3,568893.3,23077,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697541,1553895.00
01/29/2017 08:45,2,0.000,ALERT,211.25,299.97,59.986,1485697504,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613306.7,613306.7,23104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697542,1553896.00
01/29/2017 08:45,2,0.000,ALERT,211.70,300.87,59.975,1485697504,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,617259.9,617259.9,22816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697544,1553897.00
01/29/2017 08:45,2,0.000,ALERT,212.61,300.57,59.986,1485697504,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,615910.7,615910.7,22737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697546,1553898.00
01/29/2017 08:45,2,0.000,ALERT,211.93,300.57,59.991,1485697504,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612395.3,612395.3,22994,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697548,1553899.00
01/29/2017 08:45,2,0.000,ALERT,211.70,299.97,59.981,1485697504,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,609347.3,609347.3,23009,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697550,1553900.00
01/29/2017 08:45,2,0.000,ALERT,211.70,300.87,59.991,1485697504,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615366.2,615366.2,22866,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697551,1553901.00
01/29/2017 08:45,2,0.000,ALERT,211.70,299.97,59.975,1485697504,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,607943.6,607943.6,23048,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697553,1553902.00
01/29/2017 08:45,2,0.000,ALERT,210.12,297.57,59.981,1485697504,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,831858.9,831858.9,22714,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697555,1553903.00
01/29/2017 08:45,2,0.000,ALERT,211.48,298.17,60.002,1485697504,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,721875.8,721875.8,23204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697557,1553904.00
01/29/2017 08:45,2,0.000,ALERT,211.25,300.57,59.975,1485697504,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,23104,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697559,1553905.00
01/29/2017 08:45,2,0.000,ALERT,211.48,301.47,59.981,1485697504,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,619647.7,619647.7,22992,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697560,1553906.00
01/29/2017 08:45,2,0.000,ALERT,211.48,299.97,60.028,1485697504,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,611885.8,611885.8,23094,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697562,1553907.00
01/29/2017 08:45,2,0.000,ALERT,210.35,298.47,59.975,1485697504,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,848099.9,848099.9,22794,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697564,1553908.00
01/29/2017 08:45,2,0.000,ALERT,212.38,300.27,59.981,1485697504,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,606022.0,606022.0,23083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697566,1553909.00
01/29/2017 08:45,2,0.000,ALERT,211.48,300.57,59.986,1485697504,"201051344001093","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,608935.1,608935.1,23017,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697567,1553910.00
01/29/2017 08:45,2,0.000,ALERT,211.93,300.87,59.986,1485697504,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,624973.8,624973.8,22653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697569,1553911.00
01/29/2017 08:45,2,0.000,ALERT,211.93,299.97,59.981,1485697504,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,614657.3,614657.3,22654,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697571,1553912.00
01/29/2017 08:45,2,0.000,ALERT,212.16,301.47,59.938,1485697504,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,625390.0,625390.0,22664,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697573,1553913.00
01/29/2017 08:45,2,0.000,ALERT,211.93,300.87,60.002,1485697504,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,618166.4,618166.4,22796,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697575,1553914.00
01/29/2017 08:45,2,0.000,ALERT,212.16,300.57,59.986,1485697504,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,606654.6,606654.6,23002,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485697577,1553915.00
01/29/2017 08:45,2,0.000,ALERT,212.61,301.47,59.981,1485697504,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,617331.0,617331.0,22691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697578,1553916.00
01/29/2017 08:45,2,0.000,ALERT,210.57,297.87,59.981,1485697504,"274151322000087","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,820123.6,820123.6,23002,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485697580,1553917.00
01/29/2017 09:00,2,0.000,ALERT,211.93,300.27,59.981,1485698403,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,616611.2,616611.2,22672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698405,1553918.00
01/29/2017 09:00,2,0.000,ALERT,210.35,298.47,59.965,1485698403,"274151322000085","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,846723.0,846723.0,22804,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698407,1553919.00
01/29/2017 09:00,2,0.000,ALERT,212.16,299.97,59.970,1485698403,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,605839.9,605839.9,23062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698408,1553920.00
01/29/2017 09:00,2,0.000,ALERT,211.70,300.27,59.975,1485698403,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,608690.5,608690.5,23033,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698410,1553921.00
01/29/2017 09:00,2,0.000,ALERT,211.03,299.97,59.970,1485698403,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,604563.4,604563.4,23015,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698412,1553922.00
01/29/2017 09:00,2,0.000,ALERT,209.90,298.77,59.970,1485698403,"274151322000052","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,875086.8,875086.8,22562,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698414,1553923.00
01/29/2017 09:00,2,0.000,ALERT,211.03,299.97,59.975,1485698403,"201051344000585","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,615150.5,615150.5,23080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698416,1553924.00
01/29/2017 09:00,2,0.000,ALERT,211.03,300.27,59.975,1485698403,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,607890.5,607890.5,22930,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698417,1553925.00
01/29/2017 09:00,2,0.000,ALERT,211.48,300.57,59.949,1485698403,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,599845.0,599845.0,23050,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698419,1553926.00
01/29/2017 09:00,2,0.000,ALERT,210.80,299.97,59.954,1485698403,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,615115.1,615115.1,23005,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698421,1553927.00
01/29/2017 09:00,2,0.000,ALERT,210.35,297.87,59.954,1485698403,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,720748.0,720748.0,23315,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698423,1553928.00
01/29/2017 09:00,2,0.000,ALERT,211.48,300.87,59.965,1485698403,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,624154.2,624154.2,22953,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698425,1553929.00
01/29/2017 09:00,2,0.000,ALERT,210.80,300.27,59.991,1485698403,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,612097.1,612097.1,23073,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698426,1553930.00
01/29/2017 09:00,2,0.000,ALERT,211.03,299.67,59.928,1485698403,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,613140.8,613140.8,23081,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698428,1553931.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.07,59.959,1485698403,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,596417.9,596417.9,23205,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698430,1553932.00
01/29/2017 09:00,2,0.000,ALERT,210.35,299.37,59.959,1485698403,"274151322000083","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,866583.7,866583.7,22602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698432,1553933.00
01/29/2017 09:00,2,0.000,ALERT,210.80,299.07,59.959,1485698403,"274151322000076","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,924008.8,924008.8,22715,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698433,1553934.00
01/29/2017 09:00,2,0.000,ALERT,211.25,300.87,60.002,1485698403,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,607174.5,607174.5,23047,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698435,1553935.00
01/29/2017 09:00,2,0.000,ALERT,210.12,299.67,59.954,1485698403,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,914997.3,914997.3,22778,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698437,1553936.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.97,59.959,1485698403,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,568893.3,568893.3,23079,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698439,1553937.00
01/29/2017 09:00,2,0.000,ALERT,210.80,298.77,59.970,1485698403,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,613306.7,613306.7,23106,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698441,1553938.00
01/29/2017 09:00,2,0.000,ALERT,211.48,300.27,59.912,1485698403,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,617259.9,617259.9,22818,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698443,1553939.00
01/29/2017 09:00,2,0.000,ALERT,211.93,299.97,59.959,1485698403,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,615910.7,615910.7,22739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698445,1553940.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.97,59.959,1485698403,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,612395.3,612395.3,22996,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698447,1553941.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.37,59.986,1485698403,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,609347.3,609347.3,23011,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698448,1553942.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.97,59.954,1485698403,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,615366.2,615366.2,22868,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698450,1553943.00
01/29/2017 09:00,2,0.000,ALERT,211.03,299.07,59.965,1485698403,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,607943.6,607943.6,23050,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698452,1553944.00
01/29/2017 09:00,2,0.000,ALERT,209.67,298.17,59.949,1485698403,"274151322000088","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,831858.9,831858.9,22716,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698454,1553945.00
01/29/2017 09:00,2,0.000,ALERT,210.80,297.57,59.959,1485698403,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,721875.8,721875.8,23206,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698455,1553946.00
01/29/2017 09:00,2,0.000,ALERT,210.80,299.97,59.954,1485698403,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,603522.9,603522.9,23106,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698457,1553947.00
01/29/2017 09:00,2,0.000,ALERT,211.03,300.27,59.959,1485698403,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22994,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698459,1553948.00
01/29/2017 09:00,2,0.000,ALERT,211.03,299.37,59.959,1485698403,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,611885.8,611885.8,23096,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485698461,1553949.00
01/29/2017 09:00,2,0.000,ALERT,209.90,298.47,59.949,1485698403,"274151322000054","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,848099.9,848099.9,22796,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698463,1553950.00
01/29/2017 09:00,2,0.000,ALERT,211.70,299.67,59.965,1485698403,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,606022.0,606022.0,23085,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698464,1553951.00
01/29/2017 09:00,2,0.000,ALERT,210.80,299.67,59.959,1485698403,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,608935.1,608935.1,23019,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698466,1553952.00
01/29/2017 09:00,2,0.000,ALERT,211.25,299.97,59.928,1485698403,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,624973.8,624973.8,22655,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698468,1553953.00
01/29/2017 09:00,2,0.000,ALERT,211.48,299.37,59.938,1485698403,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,614657.3,614657.3,22656,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698470,1553954.00
01/29/2017 09:00,2,0.000,ALERT,211.25,300.27,59.954,1485698403,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,625390.0,625390.0,22666,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698471,1553955.00
01/29/2017 09:00,2,0.000,ALERT,211.70,300.87,59.975,1485698403,"201051344000983","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,618166.4,618166.4,22798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698473,1553956.00
01/29/2017 09:00,2,0.000,ALERT,211.70,300.57,59.922,1485698403,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,606654.6,606654.6,23004,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698475,1553957.00
01/29/2017 09:00,2,0.000,ALERT,211.93,300.87,59.938,1485698403,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,617331.0,617331.0,22693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698477,1553958.00
01/29/2017 09:00,2,0.000,ALERT,210.35,297.87,59.959,1485698403,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,820123.6,820123.6,23004,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485698479,1553959.00
01/29/2017 09:15,2,0.000,ALERT,211.70,299.67,59.991,1485699304,"201051344000645","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,616611.2,616611.2,22674,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699306,1553960.00
01/29/2017 09:15,2,0.018,ALERT,210.35,298.47,60.007,1485699304,"274151322000085","219011344069620",29.04,-5.00,0,296.36,300.27,0.0,0.0,0.000,846723.0,846723.0,22806,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1485699308,1553961.00
01/29/2017 09:15,2,0.000,ALERT,211.93,299.67,59.959,1485699304,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,605839.9,605839.9,23064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699310,1553962.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.67,59.991,1485699304,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608690.5,608690.5,23035,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699311,1553963.00
01/29/2017 09:15,2,0.000,ALERT,210.57,299.37,59.991,1485699304,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,604563.4,604563.4,23017,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699313,1553964.00
01/29/2017 09:15,2,0.045,ALERT,209.90,298.77,59.933,1485699304,"274151322000052","219011344069620",30.32,-6.00,0,296.36,300.87,0.0,0.0,0.000,875086.8,875086.8,22564,0,0,0,L,1151911521,0,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485699315,1553965.00
01/29/2017 09:15,2,0.000,ALERT,210.80,299.37,59.981,1485699304,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,615150.5,615150.5,23082,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699317,1553966.00
01/29/2017 09:15,2,0.000,ALERT,210.80,299.97,59.986,1485699304,"201051344001230","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,607890.5,607890.5,22932,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699319,1553967.00
01/29/2017 09:15,2,0.000,ALERT,211.48,300.57,59.944,1485699304,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,599845.0,599845.0,23052,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699320,1553968.00
01/29/2017 09:15,2,0.000,ALERT,210.35,299.37,59.991,1485699304,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,23007,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699322,1553969.00
01/29/2017 09:15,2,0.000,ALERT,210.35,362.19,59.986,1485699304,"274151322000094","219011344069620",42.48,-6.50,0,296.36,403.97,0.0,0.0,0.000,720748.0,720748.0,23317,0,0,0,L,1151911521,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485699324,1553970.00
01/29/2017 09:15,2,0.000,ALERT,211.48,300.57,60.007,1485699304,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624154.2,624154.2,22955,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699326,1553971.00
01/29/2017 09:15,2,0.000,ALERT,210.80,299.97,59.981,1485699304,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,612097.1,612097.1,23075,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699328,1553972.00
01/29/2017 09:15,2,0.000,ALERT,211.03,299.67,59.986,1485699304,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,613140.8,613140.8,23083,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699329,1553973.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.37,59.986,1485699304,"201051344000417","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,596417.9,596417.9,23207,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699331,1553974.00
01/29/2017 09:15,2,0.018,ALERT,210.57,298.77,59.965,1485699304,"274151322000083","219011344069620",29.36,-5.50,0,296.96,300.87,0.0,0.0,0.000,866583.7,866583.7,22604,0,0,0,L,1151911521,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485699333,1553975.00
01/29/2017 09:15,2,0.018,ALERT,211.03,298.77,59.986,1485699304,"274151322000076","219011344069620",30.32,-5.50,0,296.36,300.57,0.0,0.0,0.000,924008.8,924008.8,22717,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485699335,1553976.00
01/29/2017 09:15,2,0.000,ALERT,211.25,300.57,59.986,1485699304,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,607174.5,607174.5,23049,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699337,1553977.00
01/29/2017 09:15,2,0.012,ALERT,210.35,299.67,59.991,1485699304,"274151322000095","219011344069620",29.72,-6.50,0,297.87,301.17,0.0,0.0,0.000,914997.3,914997.3,22780,0,0,0,L,1151911521,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485699338,1553978.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.67,59.986,1485699304,"201051344000988","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,568893.3,568893.3,23081,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699340,1553979.00
01/29/2017 09:15,2,0.000,ALERT,210.80,298.77,59.986,1485699304,"201051344001025","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,613306.7,613306.7,23108,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699342,1553980.00
01/29/2017 09:15,2,0.000,ALERT,211.03,299.67,59.991,1485699304,"201051344000458","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,617259.9,617259.9,22820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699344,1553981.00
01/29/2017 09:15,2,0.000,ALERT,211.70,299.67,59.986,1485699304,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,615910.7,615910.7,22741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699346,1553982.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.67,59.986,1485699304,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,612395.3,612395.3,22998,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699347,1553983.00
01/29/2017 09:15,2,0.000,ALERT,211.03,299.07,59.991,1485699304,"201051344000917","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609347.3,609347.3,23013,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699349,1553984.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.97,59.986,1485699304,"201051344001145","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,615366.2,615366.2,22870,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699351,1553985.00
01/29/2017 09:15,2,0.000,ALERT,211.03,298.77,59.949,1485699304,"201051344000651","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,607943.6,607943.6,23052,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699353,1553986.00
01/29/2017 09:15,2,0.010,ALERT,209.90,297.57,59.986,1485699304,"274151322000088","219011344069620",27.53,-5.00,0,296.06,299.97,0.0,0.0,0.000,831858.9,831858.9,22718,0,0,0,L,1151911521,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1485699354,1553987.00
01/29/2017 09:15,2,0.000,ALERT,211.03,297.57,59.975,1485699304,"274151322000068","219011344069620",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,721875.8,721875.8,23208,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699356,1553988.00
01/29/2017 09:15,2,0.000,ALERT,210.57,299.37,59.944,1485699304,"201051344001135","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,603522.9,603522.9,23108,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699358,1553989.00
01/29/2017 09:15,2,0.000,ALERT,211.03,300.27,59.991,1485699304,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,619647.7,619647.7,22996,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699360,1553990.00
01/29/2017 09:15,2,0.000,ALERT,211.03,299.37,60.018,1485699304,"201051344001203","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,611885.8,611885.8,23098,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699362,1553991.00
01/29/2017 09:15,2,0.016,ALERT,209.90,298.47,59.970,1485699304,"274151322000054","219011344069620",29.80,-5.00,0,296.66,300.57,0.0,0.0,0.000,848099.9,848099.9,22798,0,0,0,L,1151911521,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485699364,1553992.00
01/29/2017 09:15,2,0.000,ALERT,211.70,299.67,59.981,1485699304,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,606022.0,606022.0,23087,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699366,1553993.00
01/29/2017 09:15,2,0.000,ALERT,210.80,299.37,59.975,1485699304,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,608935.1,608935.1,23021,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699368,1553994.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.67,60.018,1485699304,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,624973.8,624973.8,22657,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699369,1553995.00
01/29/2017 09:15,2,0.000,ALERT,211.48,299.07,60.034,1485699304,"201051344000648","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,614657.3,614657.3,22658,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699371,1553996.00
01/29/2017 09:15,2,0.000,ALERT,211.25,300.27,59.986,1485699304,"201051344000569","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,625390.0,625390.0,22668,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699373,1553997.00
01/29/2017 09:15,2,0.000,ALERT,211.25,299.97,59.986,1485699304,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,618166.4,618166.4,22800,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699375,1553998.00
01/29/2017 09:15,2,0.000,ALERT,211.48,299.67,59.944,1485699304,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,606654.6,606654.6,23006,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485699377,1553999.00
