ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 09:15,2,0.000,ALERT,211.70,300.27,59.986,1485699304,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,617331.0,617331.0,22695,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485699378,1554000.00
01/29/2017 09:15,2,0.029,ALERT,210.35,297.87,59.991,1485699304,"274151322000087","219011344069620",27.93,-4.00,0,295.46,299.37,0.0,0.0,0.000,820123.6,820123.6,23006,0,0,0,L,1151911521,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485699380,1554001.00
01/29/2017 09:30,2,0.000,ALERT,211.70,299.67,59.986,1485700203,"201051344000645","219011344069620",0.00,-5.00,0,286.74,303.88,0.0,0.0,0.000,616611.2,616611.2,22676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700205,1554002.00
01/29/2017 09:30,2,0.018,ALERT,210.35,298.17,59.938,1485700203,"274151322000085","219011344069620",29.72,-5.00,0,285.54,299.97,0.0,0.0,0.000,846723.0,846723.0,22808,0,0,0,L,1151911521,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700207,1554003.00
01/29/2017 09:30,2,0.000,ALERT,211.93,299.67,59.986,1485700203,"201051344000633","219011344069620",0.00,-6.00,0,285.24,303.28,0.0,0.0,0.000,605839.9,605839.9,23066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700209,1554004.00
01/29/2017 09:30,2,0.000,ALERT,211.48,299.97,60.023,1485700203,"201051344000469","219011344069620",0.00,-6.50,0,286.14,303.28,0.0,0.0,0.000,608690.5,608690.5,23037,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700211,1554005.00
01/29/2017 09:30,2,0.000,ALERT,210.57,299.07,59.981,1485700203,"201051344000646","219011344069620",0.00,-6.00,0,285.84,300.87,0.0,0.0,0.000,604563.4,604563.4,23019,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700212,1554006.00
01/29/2017 09:30,2,0.045,ALERT,210.12,297.87,59.986,1485700203,"274151322000052","219011344069620",31.21,-6.00,0,285.24,300.57,0.0,0.0,0.000,875086.8,875086.8,22566,0,0,0,L,1151911521,0,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700214,1554007.00
01/29/2017 09:30,2,0.000,ALERT,210.80,299.07,60.028,1485700203,"201051344000585","219011344069620",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,615150.5,615150.5,23084,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700216,1554008.00
01/29/2017 09:30,2,0.000,ALERT,210.80,299.67,60.012,1485700203,"201051344001230","219011344069620",0.00,-6.00,0,286.44,301.47,0.0,0.0,0.000,607890.5,607890.5,22934,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700218,1554009.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.97,60.028,1485700203,"201051344000582","219011344069620",0.00,-6.50,0,287.05,301.77,0.0,0.0,0.000,599845.0,599845.0,23054,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700219,1554010.00
01/29/2017 09:30,2,0.000,ALERT,210.35,299.07,59.986,1485700203,"201051344000955","219011344069620",0.00,-6.00,0,285.84,301.17,0.0,0.0,0.000,615115.1,615115.1,23009,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700221,1554011.00
01/29/2017 09:30,2,0.000,ALERT,210.35,319.81,59.986,1485700203,"274151322000094","219011344069620",43.00,-6.50,0,284.94,410.88,0.0,0.0,0.000,720748.0,720748.0,23319,0,0,0,L,1151911521,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700223,1554012.00
01/29/2017 09:30,2,0.000,ALERT,211.48,300.27,59.991,1485700203,"201051344000579","219011344069620",0.00,-5.50,0,287.65,304.48,0.0,0.0,0.000,624154.2,624154.2,22957,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700225,1554013.00
01/29/2017 09:30,2,0.000,ALERT,210.80,299.97,59.986,1485700203,"201051344000890","219011344069620",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,612097.1,612097.1,23077,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700227,1554014.00
01/29/2017 09:30,2,0.000,ALERT,211.03,299.37,60.028,1485700203,"201051344000438","219011344069620",0.00,-6.50,0,286.14,301.47,0.0,0.0,0.000,613140.8,613140.8,23085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700229,1554015.00
01/29/2017 09:30,2,0.000,ALERT,211.03,298.77,59.986,1485700203,"201051344000417","219011344069620",0.00,-6.00,0,285.54,300.87,0.0,0.0,0.000,596417.9,596417.9,23209,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700231,1554016.00
01/29/2017 09:30,2,0.018,ALERT,210.35,298.77,59.975,1485700203,"274151322000083","219011344069620",30.26,-5.50,0,285.54,300.87,0.0,0.0,0.000,866583.7,866583.7,22606,0,0,0,L,1151911521,0,120.42,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700233,1554017.00
01/29/2017 09:30,2,0.018,ALERT,211.03,298.47,59.975,1485700203,"274151322000076","219011344069620",31.37,-6.00,0,285.54,300.57,0.0,0.0,0.000,924008.8,924008.8,22719,0,0,0,L,1151911521,0,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700234,1554018.00
01/29/2017 09:30,2,0.000,ALERT,211.25,300.57,59.986,1485700203,"201051344000868","219011344069620",0.00,-5.50,0,287.65,304.78,0.0,0.0,0.000,607174.5,607174.5,23051,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700236,1554019.00
01/29/2017 09:30,2,0.012,ALERT,210.12,298.77,59.981,1485700203,"274151322000095","219011344069620",30.69,-6.50,0,286.14,301.17,0.0,0.0,0.000,914997.3,914997.3,22782,0,0,0,L,1151911521,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700238,1554020.00
01/29/2017 09:30,2,0.000,ALERT,211.03,299.37,59.965,1485700203,"201051344000988","219011344069620",0.00,-5.00,0,284.64,302.98,0.0,0.0,0.000,568893.3,568893.3,23083,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700240,1554021.00
01/29/2017 09:30,2,0.000,ALERT,210.80,298.47,60.034,1485700203,"201051344001025","219011344069620",0.00,-6.50,0,285.24,301.77,0.0,0.0,0.000,613306.7,613306.7,23110,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700242,1554022.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.67,60.018,1485700203,"201051344000458","219011344069620",0.00,-3.50,0,287.35,304.48,0.0,0.0,0.000,617259.9,617259.9,22822,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700244,1554023.00
01/29/2017 09:30,2,0.000,ALERT,211.70,299.67,59.986,1485700203,"201051344000853","219011344069620",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,615910.7,615910.7,22743,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700245,1554024.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.37,60.028,1485700203,"201051344000685","219011344069620",0.00,-6.00,0,286.14,301.17,0.0,0.0,0.000,612395.3,612395.3,23000,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700247,1554025.00
01/29/2017 09:30,2,0.000,ALERT,211.03,298.77,59.970,1485700203,"201051344000917","219011344069620",0.00,-4.00,0,284.94,300.57,0.0,0.0,0.000,609347.3,609347.3,23015,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700249,1554026.00
01/29/2017 09:30,2,0.000,ALERT,211.03,299.37,59.991,1485700203,"201051344001145","219011344069620",0.00,-6.00,0,286.14,301.77,0.0,0.0,0.000,615366.2,615366.2,22872,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700251,1554027.00
01/29/2017 09:30,2,0.000,ALERT,210.80,298.47,59.970,1485700203,"201051344000651","219011344069620",0.00,-7.00,0,285.54,300.57,0.0,0.0,0.000,607943.6,607943.6,23054,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700252,1554028.00
01/29/2017 09:30,2,0.008,ALERT,209.90,297.87,59.970,1485700203,"274151322000088","219011344069620",28.77,-5.00,0,284.94,299.67,0.0,0.0,0.000,831858.9,831858.9,22720,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700254,1554029.00
01/29/2017 09:30,2,0.000,ALERT,210.57,296.96,59.991,1485700203,"274151322000068","219011344069620",0.00,-5.00,0,284.64,299.07,0.0,0.0,0.000,721875.8,721875.8,23210,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700256,1554030.00
01/29/2017 09:30,2,0.000,ALERT,210.35,299.07,59.991,1485700203,"201051344001135","219011344069620",0.00,-6.00,0,286.14,301.77,0.0,0.0,0.000,603522.9,603522.9,23110,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700258,1554031.00
01/29/2017 09:30,2,0.000,ALERT,210.80,299.97,59.991,1485700203,"201051344000594","219011344069620",0.00,-6.00,0,286.44,303.88,0.0,0.0,0.000,619647.7,619647.7,22998,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700260,1554032.00
01/29/2017 09:30,2,0.000,ALERT,210.80,298.77,60.034,1485700203,"201051344001203","219011344069620",0.00,-6.50,0,285.54,302.68,0.0,0.0,0.000,611885.8,611885.8,23100,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485700261,1554033.00
01/29/2017 09:30,2,0.016,ALERT,209.90,298.17,59.991,1485700203,"274151322000054","219011344069620",30.73,-5.00,0,285.24,300.27,0.0,0.0,0.000,848099.9,848099.9,22800,0,0,0,L,1151911521,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700263,1554034.00
01/29/2017 09:30,2,0.000,ALERT,211.48,299.37,59.986,1485700203,"201051344000867","219011344069620",0.00,-5.00,0,286.44,303.88,0.0,0.0,0.000,606022.0,606022.0,23089,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700265,1554035.00
01/29/2017 09:30,2,0.000,ALERT,210.80,299.07,59.996,1485700203,"201051344001093","219011344069620",0.00,-5.00,0,286.14,300.87,0.0,0.0,0.000,608935.1,608935.1,23023,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700267,1554036.00
01/29/2017 09:30,2,0.002,ALERT,211.25,299.97,59.981,1485700203,"201051344000900","219011344069620",31.53,-5.50,0,286.44,303.28,0.1,0.0,0.000,624973.8,624973.8,22659,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485700269,1554037.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.07,59.986,1485700203,"201051344000648","219011344069620",0.00,-6.50,0,286.44,303.88,0.0,0.0,0.000,614657.3,614657.3,22660,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700271,1554038.00
01/29/2017 09:30,2,0.096,ALERT,211.25,300.27,59.991,1485700203,"201051344000569","219011344069620",32.24,-5.50,0,287.65,309.29,3.1,1.1,0.000,625390.0,625390.0,22670,0,0,0,L,1122011218,0,119.97,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485700272,1554039.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.67,59.986,1485700203,"201051344000983","219011344069620",0.00,-5.50,0,287.35,304.48,0.0,0.0,0.000,618166.4,618166.4,22802,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700274,1554040.00
01/29/2017 09:30,2,0.000,ALERT,211.25,299.37,59.991,1485700203,"201051344001158","219011344069620",0.00,-6.50,0,286.44,302.98,0.0,0.0,0.000,606654.6,606654.6,23008,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700276,1554041.00
01/29/2017 09:30,2,0.000,ALERT,211.70,300.27,60.007,1485700203,"201051344000576","219011344069620",0.00,-5.50,0,287.05,303.88,0.0,0.0,0.000,617331.0,617331.0,22697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485700278,1554042.00
01/29/2017 09:30,2,0.029,ALERT,210.12,296.36,59.986,1485700203,"274151322000087","219011344069620",29.22,-4.00,0,284.34,299.37,0.0,0.0,0.000,820123.6,820123.6,23008,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485700280,1554043.00
01/29/2017 09:45,2,0.000,ALERT,211.93,300.27,59.996,1485701103,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,616611.2,616611.2,22678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701105,1554044.00
01/29/2017 09:45,2,0.053,ALERT,210.12,297.57,60.002,1485701103,"274151322000085","219011344069620",15.80,-5.00,0,294.86,299.67,0.8,0.0,0.000,846723.0,846723.0,22810,0,0,0,L,1151911521,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485701107,1554045.00
01/29/2017 09:45,2,0.000,ALERT,212.16,299.97,59.975,1485701103,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,605839.9,605839.9,23068,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701108,1554046.00
01/29/2017 09:45,2,0.000,ALERT,211.48,300.27,59.991,1485701103,"201051344000469","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,608690.5,608690.5,23039,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701110,1554047.00
01/29/2017 09:45,2,0.000,ALERT,210.35,298.77,59.986,1485701103,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,604563.4,604563.4,23021,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701112,1554048.00
01/29/2017 09:45,2,0.043,ALERT,209.90,298.17,59.986,1485701103,"274151322000052","219011344069620",31.89,-6.00,0,294.56,308.99,0.0,0.0,0.000,875086.8,875086.8,22568,0,0,0,L,1151911521,0,120.20,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701114,1554049.00
01/29/2017 09:45,2,0.000,ALERT,210.80,299.07,59.986,1485701103,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615150.5,615150.5,23086,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701116,1554050.00
01/29/2017 09:45,2,0.070,ALERT,210.57,299.37,59.996,1485701103,"201051344001230","219011344069620",31.05,-6.00,0,297.26,300.87,2.2,0.2,0.000,607890.5,607890.5,22936,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701117,1554051.00
01/29/2017 09:45,2,0.000,ALERT,211.25,299.97,59.986,1485701103,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,599845.0,599845.0,23056,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701119,1554052.00
01/29/2017 09:45,2,0.000,ALERT,210.35,299.07,59.996,1485701103,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,615115.1,615115.1,23011,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701121,1554053.00
01/29/2017 09:45,2,0.000,ALERT,210.35,297.26,59.986,1485701103,"274151322000094","219011344069620",43.59,-6.00,0,294.56,419.30,0.0,0.0,0.000,720748.0,720748.0,23321,0,0,0,L,1151911521,0,120.20,121.78,0002,-6,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485701123,1554054.00
01/29/2017 09:45,2,0.000,ALERT,211.70,301.17,59.986,1485701103,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,624154.2,624154.2,22959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701125,1554055.00
01/29/2017 09:45,2,0.000,ALERT,210.35,299.37,59.996,1485701103,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,612097.1,612097.1,23079,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701126,1554056.00
01/29/2017 09:45,2,0.000,ALERT,210.57,298.47,59.975,1485701103,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,613140.8,613140.8,23087,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701128,1554057.00
01/29/2017 09:45,2,0.000,ALERT,210.80,298.17,59.975,1485701103,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,596417.9,596417.9,23211,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701130,1554058.00
01/29/2017 09:45,2,0.018,ALERT,210.35,298.17,59.981,1485701103,"274151322000083","219011344069620",30.99,-5.50,0,295.46,299.97,0.0,0.0,0.000,866583.7,866583.7,22608,0,0,0,L,1151911521,0,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701132,1554059.00
01/29/2017 09:45,2,0.055,ALERT,210.57,297.57,59.970,1485701103,"274151322000076","219011344069620",17.51,-5.50,0,295.16,308.09,1.0,0.0,0.000,924008.8,924008.8,22721,0,0,0,L,1151911521,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485701134,1554060.00
01/29/2017 09:45,2,0.000,ALERT,211.48,301.17,59.970,1485701103,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,607174.5,607174.5,23053,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701135,1554061.00
01/29/2017 09:45,2,0.047,ALERT,210.12,298.77,59.965,1485701103,"274151322000095","219011344069620",17.22,-6.50,0,296.06,300.57,0.8,0.0,0.000,914997.3,914997.3,22784,0,0,0,L,1151911521,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485701137,1554062.00
01/29/2017 09:45,2,0.000,ALERT,211.25,300.27,59.965,1485701103,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.77,0.0,0.0,0.000,568893.3,568893.3,23085,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701139,1554063.00
01/29/2017 09:45,2,0.000,ALERT,210.35,297.87,59.970,1485701103,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,613306.7,613306.7,23112,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701141,1554064.00
01/29/2017 09:45,2,0.000,ALERT,211.48,300.57,59.965,1485701103,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,617259.9,617259.9,22824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701143,1554065.00
01/29/2017 09:45,2,0.070,ALERT,211.93,300.27,59.996,1485701103,"201051344000853","219011344069620",31.97,-6.00,0,297.57,310.79,2.3,0.3,0.000,615910.7,615910.7,22745,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701144,1554066.00
01/29/2017 09:45,2,0.000,ALERT,210.80,298.47,59.970,1485701103,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,612395.3,612395.3,23002,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701146,1554067.00
01/29/2017 09:45,2,0.062,ALERT,210.80,298.47,59.970,1485701103,"201051344000917","219011344069620",31.23,-4.00,0,295.46,300.27,2.0,0.0,0.000,609347.3,609347.3,23017,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701148,1554068.00
01/29/2017 09:45,2,0.059,ALERT,210.80,298.77,60.012,1485701103,"201051344001145","219011344069620",32.03,-6.00,0,296.96,310.79,1.9,0.0,0.000,615366.2,615366.2,22874,0,0,0,L,1122011218,0,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701150,1554069.00
01/29/2017 09:45,2,0.000,ALERT,210.57,297.87,59.970,1485701103,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,607943.6,607943.6,23056,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701152,1554070.00
01/29/2017 09:45,2,0.008,ALERT,209.67,296.96,59.944,1485701103,"274151322000088","219011344069620",29.54,-5.00,0,294.56,299.37,0.0,0.0,0.000,831858.9,831858.9,22722,0,0,0,L,1151911521,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701154,1554071.00
01/29/2017 09:45,2,0.000,ALERT,210.57,296.66,59.965,1485701103,"274151322000068","219011344069620",0.00,-5.00,0,294.26,403.37,0.0,0.0,0.000,721875.8,721875.8,23212,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1485701155,1554072.00
01/29/2017 09:45,2,0.000,ALERT,210.12,298.47,59.970,1485701103,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,603522.9,603522.9,23112,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701157,1554073.00
01/29/2017 09:45,2,0.000,ALERT,211.03,300.57,59.981,1485701103,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,619647.7,619647.7,23000,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701159,1554074.00
01/29/2017 09:45,2,0.000,ALERT,210.57,298.47,59.970,1485701103,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,611885.8,611885.8,23102,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701161,1554075.00
01/29/2017 09:45,2,0.016,ALERT,210.12,298.17,59.975,1485701103,"274151322000054","219011344069620",31.31,-5.00,0,295.16,299.97,0.0,0.0,0.000,848099.9,848099.9,22802,0,0,0,L,1151911521,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701163,1554076.00
01/29/2017 09:45,2,0.000,ALERT,211.70,299.97,59.970,1485701103,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,606022.0,606022.0,23091,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701164,1554077.00
01/29/2017 09:45,2,0.000,ALERT,210.57,298.47,59.986,1485701103,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,608935.1,608935.1,23025,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701166,1554078.00
01/29/2017 09:45,2,0.068,ALERT,211.25,300.57,59.981,1485701103,"201051344000900","219011344069620",17.06,-5.50,0,297.26,301.77,1.2,0.0,0.000,624973.8,624973.8,22661,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1485701168,1554079.00
01/29/2017 09:45,2,0.000,ALERT,211.48,299.67,60.007,1485701103,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,614657.3,614657.3,22662,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701170,1554080.00
01/29/2017 09:45,2,0.154,ALERT,211.48,300.87,59.981,1485701103,"201051344000569","219011344069620",16.82,-5.50,0,298.17,308.99,2.6,0.6,0.000,625390.1,625390.1,22672,0,0,0,L,1122011218,0,120.20,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1485701172,1554081.00
01/29/2017 09:45,2,0.000,ALERT,211.25,300.27,59.986,1485701103,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,618166.4,618166.4,22804,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485701173,1554082.00
01/29/2017 09:45,2,0.000,ALERT,211.70,300.27,59.949,1485701103,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,606654.6,606654.6,23010,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485701175,1554083.00
01/29/2017 09:45,2,0.102,ALERT,211.93,300.87,59.975,1485701103,"201051344000576","219011344069620",31.01,-5.50,0,297.87,302.37,3.2,1.2,0.000,617331.2,617331.2,22699,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701177,1554084.00
01/29/2017 09:45,2,0.029,ALERT,210.35,296.66,59.981,1485701103,"274151322000087","219011344069620",29.80,-5.00,0,293.96,298.77,0.0,0.0,0.000,820123.6,820123.6,23010,0,0,0,L,1151911521,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485701179,1554085.00
01/29/2017 10:00,2,0.127,ALERT,212.16,300.27,59.944,1485702003,"201051344000645","219011344069620",16.92,-5.00,0,297.57,310.19,2.2,0.2,0.000,616611.2,616611.2,22680,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1485702005,1554086.00
01/29/2017 10:00,2,0.070,ACTIVE_NO_POWER,210.80,298.47,59.959,1485702003,"274151322000085","219011344069620",22.78,-4.00,0,295.76,300.27,1.7,0.0,0.000,846723.0,846723.0,22812,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702006,1554087.00
01/29/2017 10:00,2,0.000,ALERT,212.38,300.27,59.949,1485702003,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,605839.9,605839.9,23070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702008,1554088.00
01/29/2017 10:00,2,0.000,ALERT,211.93,300.27,59.922,1485702003,"201051344000469","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,608690.5,608690.5,23041,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702010,1554089.00
01/29/2017 10:00,2,0.000,ALERT,210.80,299.67,59.959,1485702003,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,604563.4,604563.4,23023,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702012,1554090.00
01/29/2017 10:00,2,0.086,ALERT,210.35,298.77,59.959,1485702003,"274151322000052","219011344069620",20.26,-5.50,0,295.76,308.39,1.8,0.0,0.000,875086.8,875086.8,22570,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1485702014,1554091.00
01/29/2017 10:00,2,0.000,ALERT,211.25,299.97,59.959,1485702003,"201051344000585","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,615150.5,615150.5,23088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702016,1554092.00
01/29/2017 10:00,2,0.146,ALERT,211.03,300.27,59.922,1485702003,"201051344001230","219011344069620",18.25,-6.00,0,296.96,309.29,2.8,0.7,0.000,607890.5,607890.5,22938,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1485702018,1554093.00
01/29/2017 10:00,2,0.000,ALERT,211.70,300.57,59.965,1485702003,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,599845.0,599845.0,23058,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702019,1554094.00
01/29/2017 10:00,2,0.100,ALERT,210.57,299.67,59.959,1485702003,"201051344000955","219011344069620",31.77,-6.00,0,296.66,308.09,3.2,1.2,0.000,615115.1,615115.1,23013,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485702021,1554095.00
01/29/2017 10:00,2,0.000,ALERT,210.35,297.26,59.954,1485702003,"274151322000094","219011344069620",44.55,-6.00,0,295.16,425.01,0.0,0.0,0.000,720748.0,720748.0,23323,0,0,0,L,1151911521,0,120.20,122.01,0002,-5,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702023,1554096.00
01/29/2017 10:00,2,0.000,ALERT,211.93,300.87,59.965,1485702003,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,624154.2,624154.2,22961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485702025,1554097.00
01/29/2017 10:00,2,0.111,ALERT,211.03,300.27,59.954,1485702003,"201051344000890","219011344069620",32.08,-5.50,0,296.66,310.19,3.7,1.6,0.000,612097.2,612097.2,23081,0,0,0,L,1122011218,0,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485702027,1554098.00
01/29/2017 10:00,2,0.104,ALERT,211.25,299.67,59.959,1485702003,"201051344000438","219011344069620",32.07,-6.50,0,296.96,309.89,3.4,1.3,0.000,613140.9,613140.9,23089,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485702028,1554099.00
01/29/2017 10:00,2,0.000,ALERT,211.25,299.07,59.975,1485702003,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,596417.9,596417.9,23213,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702030,1554100.00
01/29/2017 10:00,2,0.062,ALERT,210.80,298.47,59.991,1485702003,"274151322000083","219011344069620",20.02,-5.50,0,296.06,300.57,1.3,0.0,0.000,866583.7,866583.7,22610,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485702032,1554101.00
01/29/2017 10:00,2,0.074,ACTIVE_NO_POWER,211.48,297.87,59.907,1485702003,"274151322000076","219011344069620",23.06,-5.50,0,296.06,300.57,1.8,0.0,0.000,924008.8,924008.8,22723,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702033,1554102.00
01/29/2017 10:00,2,0.000,ALERT,211.70,300.87,59.954,1485702003,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,607174.5,607174.5,23055,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702035,1554103.00
01/29/2017 10:00,2,0.066,ACTIVE_NO_POWER,210.80,299.37,59.954,1485702003,"274151322000095","219011344069620",23.14,-6.50,0,296.96,300.87,1.6,0.0,0.000,914997.3,914997.3,22786,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702036,1554104.00
01/29/2017 10:00,2,0.000,ALERT,211.70,299.97,59.954,1485702003,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,568893.3,568893.3,23087,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702037,1554105.00
01/29/2017 10:00,2,0.000,ALERT,211.03,298.77,60.007,1485702003,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,613306.7,613306.7,23114,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702039,1554106.00
01/29/2017 10:00,2,0.104,ALERT,211.70,300.27,59.949,1485702003,"201051344000458","219011344069620",31.73,-3.50,0,297.57,302.68,3.4,1.3,0.000,617259.9,617259.9,22826,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485702041,1554107.00
01/29/2017 10:00,2,0.145,ALERT,212.38,300.27,59.959,1485702003,"201051344000853","219011344069620",18.65,-5.50,0,297.87,315.00,2.8,0.7,0.000,615910.8,615910.8,22747,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485702043,1554108.00
01/29/2017 10:00,2,0.152,ALERT,211.48,299.67,59.959,1485702003,"201051344000685","219011344069620",16.78,-6.00,0,296.36,310.49,2.6,0.6,0.000,612395.4,612395.4,23004,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1485702045,1554109.00
01/29/2017 10:00,2,0.141,ALERT,211.48,299.37,59.959,1485702003,"201051344000917","219011344069620",18.35,-4.00,0,295.46,310.19,2.6,0.6,0.000,609347.3,609347.3,23019,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1485702046,1554110.00
01/29/2017 10:00,2,0.141,ALERT,211.48,300.27,59.959,1485702003,"201051344001145","219011344069620",22.19,-6.00,0,296.36,309.59,3.2,1.1,0.000,615366.3,615366.3,22876,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702048,1554111.00
01/29/2017 10:00,2,0.000,ALERT,211.25,298.77,59.949,1485702003,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,607943.6,607943.6,23058,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702050,1554112.00
01/29/2017 10:00,2,0.047,ALERT,210.57,297.87,59.959,1485702003,"274151322000088","219011344069620",20.22,-5.00,0,295.16,299.97,1.0,0.0,0.000,831858.9,831858.9,22724,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1485702052,1554113.00
01/29/2017 10:00,2,0.008,ALERT,211.70,311.39,59.954,1485702003,"274151322000068","219011344069620",43.54,-5.00,0,295.16,414.19,0.0,0.0,0.000,721875.8,721875.8,23214,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485702054,1554114.00
01/29/2017 10:00,2,0.000,ALERT,210.80,299.37,59.959,1485702003,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,603522.9,603522.9,23114,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702056,1554115.00
01/29/2017 10:00,2,0.000,ALERT,211.48,300.87,59.965,1485702003,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,619647.7,619647.7,23002,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485702057,1554116.00
01/29/2017 10:00,2,0.000,ALERT,211.03,299.07,59.975,1485702003,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,611885.8,611885.8,23104,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702059,1554117.00
01/29/2017 10:00,2,0.066,ALERT,210.57,298.47,59.965,1485702003,"274151322000054","219011344069620",22.34,-5.00,0,295.76,300.57,1.5,0.0,0.000,848099.9,848099.9,22804,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1485702061,1554118.00
01/29/2017 10:00,2,0.000,ALERT,212.38,300.27,59.986,1485702003,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,606022.0,606022.0,23093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702063,1554119.00
01/29/2017 10:00,2,0.145,ALERT,211.03,299.37,59.970,1485702003,"201051344001093","219011344069620",31.93,-5.00,0,296.66,309.29,4.7,2.6,0.000,608935.7,608935.7,23027,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485702065,1554120.00
01/29/2017 10:00,2,0.088,ACTIVE_NO_POWER,211.48,300.27,59.975,1485702003,"201051344000900","219011344069620",22.40,-5.50,0,297.57,301.77,2.0,0.0,0.000,624973.8,624973.8,22663,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702065,1554121.00
01/29/2017 10:00,2,0.092,ALERT,211.93,299.67,59.981,1485702003,"201051344000648","219011344069620",32.08,-6.50,0,296.96,308.69,3.0,1.0,0.000,614657.4,614657.4,22664,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1485702067,1554122.00
01/29/2017 10:00,2,0.178,ACTIVE,211.93,300.87,59.928,1485702003,"201051344000569","219011344069620",22.26,-5.50,0,298.47,302.68,4.0,2.0,0.000,625390.5,625390.5,22674,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702068,1554123.00
01/29/2017 10:00,2,0.125,ALERT,211.93,300.57,59.959,1485702003,"201051344000983","219011344069620",18.29,-5.00,0,297.87,309.89,2.4,0.3,0.000,618166.4,618166.4,22806,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485702070,1554124.00
01/29/2017 10:00,2,0.000,ALERT,211.93,300.27,59.949,1485702003,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,606654.6,606654.6,23012,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702072,1554125.00
01/29/2017 10:00,2,0.186,ALERT,212.38,300.87,59.938,1485702003,"201051344000576","219011344069620",19.20,-5.00,0,297.87,302.07,3.6,1.5,0.000,617331.4,617331.4,22701,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1485702074,1554126.00
01/29/2017 10:00,2,0.076,ALERT,210.80,297.26,59.970,1485702003,"274151322000087","219011344069620",20.18,-4.00,0,294.86,299.67,1.6,0.0,0.000,820123.6,820123.6,23012,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1485702076,1554127.00
01/29/2017 10:15,2,0.148,ACTIVE,212.38,301.17,59.986,1485702903,"201051344000645","219011344069620",22.92,-4.00,0,298.47,302.68,3.5,1.4,0.000,616611.4,616611.4,22682,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702904,1554128.00
01/29/2017 10:15,2,0.096,ALERT,210.80,336.34,59.965,1485702903,"274151322000085","219011344069620",27.59,-3.50,0,296.66,345.96,2.7,0.6,0.000,846723.1,846723.1,22813,0,0,0,L,1151911521,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702906,1554129.00
01/29/2017 10:15,2,0.000,ALERT,212.61,300.87,59.975,1485702903,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,605839.9,605839.9,23072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485702908,1554130.00
01/29/2017 10:15,2,0.104,ALERT,211.93,301.17,59.970,1485702903,"201051344000469","219011344069620",31.45,-6.50,0,297.57,302.68,3.3,1.3,0.000,608690.5,608690.5,23043,0,0,0,L,1122011218,0,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485702910,1554131.00
01/29/2017 10:15,2,0.131,ALERT,210.80,299.67,59.970,1485702903,"201051344000646","219011344069620",17.49,-6.00,0,297.26,301.17,2.3,0.3,0.000,604563.4,604563.4,23025,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485702911,1554132.00
01/29/2017 10:15,2,0.107,ACTIVE,210.35,299.67,60.002,1485702903,"274151322000052","219011344069620",23.38,-5.50,0,296.36,300.87,2.6,0.6,0.000,875086.9,875086.9,22572,0,0,0,L,1151911521,0,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702912,1554133.00
01/29/2017 10:15,2,0.000,ALERT,211.03,299.67,59.949,1485702903,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615150.5,615150.5,23090,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702914,1554134.00
01/29/2017 10:15,2,0.172,ACTIVE,210.80,300.27,59.970,1485702903,"201051344001230","219011344069620",22.28,-5.50,0,297.87,301.47,3.9,1.9,0.000,607890.8,607890.8,22940,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702915,1554135.00
01/29/2017 10:15,2,0.092,ALERT,211.25,299.97,59.965,1485702903,"201051344000582","219011344069620",32.01,-6.50,0,298.47,309.59,3.0,1.0,0.000,599845.1,599845.1,23060,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1485702917,1554136.00
01/29/2017 10:15,2,0.184,ALERT,210.35,299.37,60.002,1485702903,"201051344000955","219011344069620",19.78,-6.00,0,297.57,310.49,3.7,1.6,0.000,615115.3,615115.3,23015,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485702919,1554137.00
01/29/2017 10:15,2,0.062,ALERT,210.57,315.00,59.996,1485702903,"274151322000094","219011344069620",25.45,-6.00,0,295.46,431.62,1.6,0.0,0.000,720748.0,720748.0,23325,0,0,0,L,1151911521,0,120.42,122.01,0002,-7,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702920,1554138.00
01/29/2017 10:15,2,0.100,ALERT,211.93,301.77,59.970,1485702903,"201051344000579","219011344069620",32.20,-5.50,0,299.07,308.99,3.3,1.2,0.000,624154.4,624154.4,22963,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1485702922,1554139.00
01/29/2017 10:15,2,0.182,ALERT,210.80,299.67,59.954,1485702903,"201051344000890","219011344069620",21.31,-5.50,0,298.17,308.09,4.0,1.9,0.000,612097.5,612097.5,23083,0,0,0,L,1122011218,0,121.33,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485702924,1554140.00
01/29/2017 10:15,2,0.189,ALERT,211.03,299.37,59.991,1485702903,"201051344000438","219011344069620",21.27,-6.00,0,297.57,309.89,4.1,2.0,0.000,613141.2,613141.2,23091,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485702926,1554141.00
01/29/2017 10:15,2,0.215,ALERT,211.25,299.07,59.970,1485702903,"201051344000417","219011344069620",16.84,-6.00,0,297.26,300.87,3.7,1.6,0.000,596418.2,596418.2,23215,0,0,0,L,1122011218,0,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1485702928,1554142.00
01/29/2017 10:15,2,0.082,ACTIVE_NO_POWER,210.80,299.67,59.970,1485702903,"274151322000083","219011344069620",23.95,-5.50,0,296.66,300.87,2.0,0.0,0.000,866583.7,866583.7,22612,0,0,0,L,1151911521,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702929,1554143.00
