ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 10:15,2,0.098,ACTIVE,211.25,336.94,59.928,1485702903,"274151322000076","219011344069620",29.16,-5.00,0,296.66,347.46,2.9,0.9,0.004,924008.9,924008.9,22724,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702929,1554144.00
01/29/2017 10:15,2,0.068,ALERT,211.70,301.77,59.975,1485702903,"201051344000868","219011344069620",31.93,-5.50,0,298.77,307.78,2.3,0.3,0.000,607174.5,607174.5,23057,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1485702931,1554145.00
01/29/2017 10:15,2,0.094,ACTIVE,210.80,336.34,59.975,1485702903,"274151322000095","219011344069620",27.67,-5.00,0,297.87,348.36,2.7,0.7,0.004,914997.3,914997.3,22787,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702932,1554146.00
01/29/2017 10:15,2,0.000,ALERT,211.70,300.87,59.975,1485702903,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,568893.3,568893.3,23089,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702934,1554147.00
01/29/2017 10:15,2,0.000,ALERT,210.80,298.77,59.981,1485702903,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,613306.7,613306.7,23116,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702936,1554148.00
01/29/2017 10:15,2,0.172,ALERT,211.70,301.17,60.012,1485702903,"201051344000458","219011344069620",21.27,-3.50,0,298.47,307.78,3.7,1.7,0.000,617260.2,617260.2,22828,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1485702938,1554149.00
01/29/2017 10:15,2,0.184,ACTIVE,212.38,300.87,59.986,1485702903,"201051344000853","219011344069620",20.40,-5.50,0,298.47,302.68,3.8,1.7,0.000,615911.1,615911.1,22749,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702939,1554150.00
01/29/2017 10:15,2,0.172,ACTIVE,211.25,299.67,59.944,1485702903,"201051344000685","219011344069620",22.34,-5.50,0,297.57,301.47,3.9,1.9,0.000,612395.7,612395.7,23006,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702940,1554151.00
01/29/2017 10:15,2,0.189,ACTIVE,211.25,299.37,59.975,1485702903,"201051344000917","219011344069620",19.54,-4.00,0,296.36,300.87,3.8,1.7,0.000,609347.6,609347.6,23021,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702941,1554152.00
01/29/2017 10:15,2,0.174,ACTIVE,211.48,339.34,59.996,1485702903,"201051344001145","219011344069620",25.72,-5.50,0,297.87,340.55,4.5,2.5,0.000,615366.7,615366.7,22878,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702942,1554153.00
01/29/2017 10:15,2,0.000,ALERT,211.25,299.07,59.991,1485702903,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,607943.6,607943.6,23060,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485702944,1554154.00
01/29/2017 10:15,2,0.068,ACTIVE_NO_POWER,209.90,298.77,59.938,1485702903,"274151322000088","219011344069620",23.99,-4.00,0,296.06,299.97,1.6,0.0,0.000,831858.9,831858.9,22726,0,0,0,L,1151911521,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702945,1554155.00
01/29/2017 10:15,2,0.008,ALERT,211.25,298.17,59.975,1485702903,"274151322000068","219011344069620",44.41,-4.00,0,296.06,426.51,0.0,0.0,0.000,721875.8,721875.8,23216,0,0,0,L,1151911521,0,120.88,122.23,0002,-4,0,0,0,0,0,0,31,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485702947,1554156.00
01/29/2017 10:15,2,0.000,ALERT,210.57,299.67,59.991,1485702903,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,603522.9,603522.9,23116,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702948,1554157.00
01/29/2017 10:15,2,0.090,ALERT,211.48,301.77,59.981,1485702903,"201051344000594","219011344069620",32.54,-6.00,0,298.17,315.30,3.0,0.9,0.000,619647.8,619647.8,23004,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1485702950,1554158.00
01/29/2017 10:15,2,0.070,ALERT,211.25,299.37,59.996,1485702903,"201051344001203","219011344069620",31.73,-6.50,0,297.26,302.68,2.3,0.3,0.000,611885.8,611885.8,23106,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1485702952,1554159.00
01/29/2017 10:15,2,0.088,ALERT,210.35,336.34,59.986,1485702903,"274151322000054","219011344069620",28.63,-3.50,0,296.96,344.45,2.6,0.6,0.000,848099.9,848099.9,22806,0,0,0,L,1151911521,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702954,1554160.00
01/29/2017 10:15,2,0.000,ALERT,212.16,300.57,60.023,1485702903,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,606022.0,606022.0,23095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485702956,1554161.00
01/29/2017 10:15,2,0.221,ALERT,211.03,299.67,59.981,1485702903,"201051344001093","219011344069620",20.48,-4.00,0,297.26,308.99,4.6,2.5,0.000,608936.1,608936.1,23029,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485702957,1554162.00
01/29/2017 10:15,2,0.109,ALERT,211.93,337.54,59.996,1485702903,"201051344000900","219011344069620",27.14,-5.00,0,298.47,348.96,3.0,1.0,0.000,624973.9,624973.9,22664,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702959,1554163.00
01/29/2017 10:15,2,0.178,ALERT,211.93,300.27,59.996,1485702903,"201051344000648","219011344069620",21.35,-6.50,0,297.57,307.48,3.9,1.8,0.000,614657.7,614657.7,22666,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485702961,1554164.00
01/29/2017 10:15,2,0.197,ALERT,212.16,337.24,59.991,1485702903,"201051344000569","219011344069620",27.21,-5.00,0,299.67,349.56,5.5,3.4,0.000,625391.1,625391.1,22675,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702963,1554165.00
01/29/2017 10:15,2,0.148,ACTIVE,211.93,301.17,59.996,1485702903,"201051344000983","219011344069620",22.98,-5.00,0,298.77,302.98,3.5,1.4,0.000,618166.6,618166.6,22808,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702964,1554166.00
01/29/2017 10:15,2,0.053,ALERT,211.93,300.87,59.975,1485702903,"201051344001158","219011344069620",31.45,-6.50,0,297.87,302.37,1.7,0.0,0.000,606654.6,606654.6,23014,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1485702966,1554167.00
01/29/2017 10:15,2,0.213,ACTIVE,212.38,301.47,59.991,1485702903,"201051344000576","219011344069620",22.50,-5.50,0,298.77,302.98,4.9,2.8,0.000,617332.0,617332.0,22703,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702967,1554168.00
01/29/2017 10:15,2,0.100,ACTIVE,210.80,298.47,59.986,1485702903,"274151322000087","219011344069620",23.48,-4.00,0,295.16,299.67,2.4,0.4,0.000,820123.6,820123.6,23014,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485702967,1554169.00
01/29/2017 10:30,2,0.152,ACTIVE,212.38,300.87,59.986,1485703803,"201051344000645","219011344069620",23.50,-4.00,0,299.07,302.37,3.6,1.6,0.000,616611.8,616611.8,22683,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703805,1554170.00
01/29/2017 10:30,2,0.094,ACTIVE,210.80,336.04,59.970,1485703803,"274151322000085","219011344069620",29.22,-2.50,0,296.96,342.65,2.8,0.8,0.000,846723.2,846723.2,22815,0,0,0,L,1151911521,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703805,1554171.00
01/29/2017 10:30,2,0.080,ALERT,212.38,300.57,59.944,1485703803,"201051344000633","219011344069620",31.97,-5.50,0,297.57,306.88,2.7,0.6,0.000,605839.9,605839.9,23074,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1485703807,1554172.00
01/29/2017 10:30,2,0.105,ALERT,211.93,300.87,59.991,1485703803,"201051344000469","219011344069620",31.63,-6.00,0,297.87,302.68,3.4,1.4,0.000,608690.8,608690.8,23045,0,0,0,L,1122011218,0,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703809,1554173.00
01/29/2017 10:30,2,0.135,ACTIVE,211.25,299.97,59.981,1485703803,"201051344000646","219011344069620",18.77,-6.00,0,296.96,301.17,2.6,0.6,0.000,604563.5,604563.5,23027,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703810,1554174.00
01/29/2017 10:30,2,0.115,ACTIVE,210.80,322.81,59.975,1485703803,"274151322000052","219011344069620",25.49,-5.00,0,296.66,336.64,3.0,0.9,0.000,875087.0,875087.0,22573,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703811,1554175.00
01/29/2017 10:30,2,0.000,ALERT,211.25,300.27,59.986,1485703803,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615150.5,615150.5,23092,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485703813,1554176.00
01/29/2017 10:30,2,0.172,ACTIVE,211.25,300.57,59.991,1485703803,"201051344001230","219011344069620",22.56,-5.50,0,298.47,301.47,4.0,1.9,0.000,607891.3,607891.3,22941,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703814,1554177.00
01/29/2017 10:30,2,0.158,ALERT,211.48,300.27,59.986,1485703803,"201051344000582","219011344069620",15.33,-6.50,0,298.17,310.79,2.5,0.5,0.000,599845.2,599845.2,23062,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703815,1554178.00
01/29/2017 10:30,2,0.184,ACTIVE,210.80,299.67,59.986,1485703803,"201051344000955","219011344069620",20.61,-5.50,0,297.26,300.87,3.9,1.8,0.000,615115.7,615115.7,23017,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703816,1554179.00
01/29/2017 10:30,2,0.064,ALERT,210.57,319.21,59.981,1485703803,"274151322000094","219011344069620",26.14,-5.50,0,296.36,431.32,1.6,0.0,0.000,720748.0,720748.0,23327,0,0,0,L,1151911521,0,120.42,121.78,0002,-6,0,0,0,0,0,0,96,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703818,1554180.00
01/29/2017 10:30,2,0.170,ALERT,211.93,301.17,59.975,1485703803,"201051344000579","219011344069620",15.39,-5.50,0,299.67,308.09,2.6,0.6,0.000,624154.6,624154.6,22965,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703820,1554181.00
01/29/2017 10:30,2,0.184,ACTIVE,211.03,300.27,59.981,1485703803,"201051344000890","219011344069620",21.89,-5.00,0,298.17,302.07,4.1,2.0,0.000,612097.9,612097.9,23085,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703821,1554182.00
01/29/2017 10:30,2,0.195,ACTIVE,211.25,299.97,59.975,1485703803,"201051344000438","219011344069620",21.85,-6.00,0,297.57,301.17,4.3,2.3,0.000,613141.7,613141.7,23093,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703822,1554183.00
01/29/2017 10:30,2,0.217,ACTIVE,211.48,299.37,59.991,1485703803,"201051344000417","219011344069620",17.69,-5.50,0,296.96,300.57,3.9,1.8,0.000,596418.6,596418.6,23217,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703823,1554184.00
01/29/2017 10:30,2,0.088,ACTIVE,211.03,299.67,59.986,1485703803,"274151322000083","219011344069620",24.21,-5.00,0,296.96,301.17,2.2,0.2,0.000,866583.7,866583.7,22613,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703823,1554185.00
01/29/2017 10:30,2,0.105,ACTIVE,211.70,337.84,59.986,1485703803,"274151322000076","219011344069620",29.58,-3.00,0,311.09,349.86,3.1,1.1,0.009,924009.1,924009.1,22725,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703824,1554186.00
01/29/2017 10:30,2,0.068,ALERT,211.70,301.17,59.986,1485703803,"201051344000868","219011344069620",32.05,-5.50,0,299.67,309.29,2.3,0.3,0.000,607174.5,607174.5,23059,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703826,1554187.00
01/29/2017 10:30,2,0.102,ALERT,211.03,336.34,59.981,1485703803,"274151322000095","219011344069620",27.81,-4.00,0,298.47,338.44,2.9,0.9,0.000,914997.5,914997.5,22788,0,0,0,L,1151911521,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703828,1554188.00
01/29/2017 10:30,2,0.064,ALERT,211.70,300.57,59.996,1485703803,"201051344000988","219011344069620",31.61,-5.50,0,296.36,302.37,2.1,0.1,0.000,568893.3,568893.3,23091,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485703830,1554189.00
01/29/2017 10:30,2,0.000,ALERT,210.80,298.77,59.981,1485703803,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,613306.7,613306.7,23118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485703832,1554190.00
01/29/2017 10:30,2,0.174,ACTIVE,211.70,300.87,59.991,1485703803,"201051344000458","219011344069620",21.87,-3.00,0,299.37,303.28,3.9,1.8,0.000,617260.5,617260.5,22830,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703833,1554191.00
01/29/2017 10:30,2,0.170,ACTIVE,212.16,300.57,59.986,1485703803,"201051344000853","219011344069620",22.70,-5.00,0,299.37,302.68,3.9,1.9,0.000,615911.5,615911.5,22750,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703834,1554192.00
01/29/2017 10:30,2,0.174,ACTIVE,211.70,299.97,60.012,1485703803,"201051344000685","219011344069620",22.64,-5.00,0,297.57,301.17,4.0,2.0,0.000,612396.1,612396.1,23007,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703834,1554193.00
01/29/2017 10:30,2,0.191,ACTIVE,211.48,299.37,59.986,1485703803,"201051344000917","219011344069620",19.66,-4.00,0,295.76,300.57,3.8,1.7,0.000,609348.0,609348.0,23022,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703835,1554194.00
01/29/2017 10:30,2,0.162,ALERT,211.48,336.34,59.991,1485703803,"201051344001145","219011344069620",27.35,-5.00,0,297.57,344.45,4.5,2.5,0.004,615367.3,615367.3,22879,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703837,1554195.00
01/29/2017 10:30,2,0.098,ALERT,211.25,299.07,59.954,1485703803,"201051344000651","219011344069620",31.69,-7.00,0,296.96,300.57,3.2,1.2,0.000,607943.6,607943.6,23062,0,0,0,L,1122011218,0,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485703839,1554196.00
01/29/2017 10:30,2,0.072,ACTIVE_NO_POWER,210.12,298.17,60.023,1485703803,"274151322000088","219011344069620",24.13,-4.00,0,296.36,300.27,1.8,0.0,0.000,831858.9,831858.9,22727,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703840,1554197.00
01/29/2017 10:30,2,0.045,ALERT,211.48,324.62,59.986,1485703803,"274151322000068","219011344069620",18.31,-4.00,0,296.06,425.01,0.8,0.0,0.000,721875.8,721875.8,23218,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485703842,1554198.00
01/29/2017 10:30,2,0.053,ALERT,210.80,299.97,59.996,1485703803,"201051344001135","219011344069620",31.95,-5.50,0,297.57,307.48,1.8,0.0,0.000,603522.9,603522.9,23118,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485703844,1554199.00
01/29/2017 10:30,2,0.146,ALERT,211.48,300.87,59.996,1485703803,"201051344000594","219011344069620",15.23,-6.00,0,298.47,315.00,2.2,0.2,0.000,619648.0,619648.0,23006,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703845,1554200.00
01/29/2017 10:30,2,0.070,ALERT,211.25,299.37,59.986,1485703803,"201051344001203","219011344069620",31.85,-6.00,0,297.26,310.19,2.3,0.3,0.000,611885.9,611885.9,23108,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703847,1554201.00
01/29/2017 10:30,2,0.092,ACTIVE,210.57,335.74,59.991,1485703803,"274151322000054","219011344069620",28.94,-2.50,0,297.57,340.55,2.7,0.7,0.004,848100.0,848100.0,22808,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703848,1554202.00
01/29/2017 10:30,2,0.070,ALERT,211.93,299.97,59.996,1485703803,"201051344000867","219011344069620",31.55,-4.00,0,298.17,302.68,2.3,0.3,0.000,606022.0,606022.0,23097,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485703850,1554203.00
01/29/2017 10:30,2,0.221,ACTIVE,211.03,299.67,59.996,1485703803,"201051344001093","219011344069620",20.93,-4.00,0,296.96,301.17,4.7,2.6,0.000,608936.7,608936.7,23031,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703851,1554204.00
01/29/2017 10:30,2,0.111,ACTIVE,211.70,336.64,60.012,1485703803,"201051344000900","219011344069620",27.17,-4.00,0,298.77,343.25,3.1,1.1,0.004,624974.1,624974.1,22666,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703852,1554205.00
01/29/2017 10:30,2,0.178,ACTIVE,211.93,299.97,60.002,1485703803,"201051344000648","219011344069620",21.79,-6.00,0,298.47,302.37,4.0,1.9,0.000,614658.1,614658.1,22668,0,0,0,L,1122011218,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703853,1554206.00
01/29/2017 10:30,2,0.193,ACTIVE,211.93,336.94,59.991,1485703803,"201051344000569","219011344069620",27.21,-4.00,0,299.67,345.36,5.4,3.3,0.004,625391.9,625391.9,22677,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703853,1554207.00
01/29/2017 10:30,2,0.154,ACTIVE,211.70,300.57,59.986,1485703803,"201051344000983","219011344069620",22.74,-4.00,0,299.37,302.98,3.6,1.5,0.000,618166.9,618166.9,22809,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703854,1554208.00
01/29/2017 10:30,2,0.051,ALERT,211.93,300.27,59.996,1485703803,"201051344001158","219011344069620",31.57,-6.00,0,298.47,302.37,1.6,0.0,0.000,606654.6,606654.6,23016,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485703856,1554209.00
01/29/2017 10:30,2,0.205,ACTIVE,211.93,302.68,59.981,1485703803,"201051344000576","219011344069620",23.74,-5.00,0,299.37,320.41,4.9,2.8,0.000,617332.6,617332.6,22704,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703857,1554210.00
01/29/2017 10:30,2,0.102,ACTIVE,210.80,319.21,59.996,1485703803,"274151322000087","219011344069620",24.43,-3.50,0,295.76,321.91,2.5,0.5,0.000,820123.7,820123.7,23015,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485703858,1554211.00
01/29/2017 10:45,2,0.156,ACTIVE,211.93,300.27,59.991,1485704703,"201051344000645","219011344069620",23.80,-3.50,0,299.07,302.68,3.8,1.7,0.000,616612.2,616612.2,22684,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704705,1554212.00
01/29/2017 10:45,2,0.104,ALERT,210.35,335.74,59.991,1485704703,"274151322000085","219011344069620",29.70,-2.00,0,297.57,339.04,3.1,1.1,0.004,846723.5,846723.5,22816,0,0,0,L,1151911521,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704706,1554213.00
01/29/2017 10:45,2,0.082,ALERT,212.16,300.27,59.986,1485704703,"201051344000633","219011344069620",32.05,-6.00,0,296.96,311.69,2.7,0.7,0.000,605840.1,605840.1,23076,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704708,1554214.00
01/29/2017 10:45,2,0.176,ALERT,211.48,299.97,59.996,1485704703,"201051344000469","219011344069620",14.13,-6.00,0,297.57,302.07,2.5,0.5,0.000,608691.1,608691.1,23047,0,0,0,L,1122011218,0,119.97,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1485704710,1554215.00
01/29/2017 10:45,2,0.145,ACTIVE,210.80,299.97,60.007,1485704703,"201051344000646","219011344069620",19.06,-5.50,0,297.26,301.17,2.8,0.8,0.000,604563.7,604563.7,23028,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704711,1554216.00
01/29/2017 10:45,2,0.115,ALERT,210.12,336.34,59.991,1485704703,"274151322000052","219011344069620",28.31,-3.50,0,296.96,344.76,3.3,1.3,0.000,875087.3,875087.3,22574,0,0,0,L,1151911521,0,120.42,121.33,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704713,1554217.00
01/29/2017 10:45,2,0.000,ALERT,211.03,300.27,60.007,1485704703,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,615150.5,615150.5,23094,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485704714,1554218.00
01/29/2017 10:45,2,0.176,ACTIVE,211.03,339.65,60.002,1485704703,"201051344001230","219011344069620",25.86,-5.00,0,298.77,344.76,4.7,2.6,0.000,607891.9,607891.9,22942,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704715,1554219.00
01/29/2017 10:45,2,0.160,ACTIVE,211.48,300.87,60.012,1485704703,"201051344000582","219011344069620",16.96,-6.00,0,298.17,302.07,2.8,0.7,0.000,599845.4,599845.4,23064,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704716,1554220.00
01/29/2017 10:45,2,0.215,ACTIVE,210.57,299.97,60.002,1485704703,"201051344000955","219011344069620",18.35,-5.50,0,297.87,301.17,4.0,1.9,0.000,615116.2,615116.2,23018,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704717,1554221.00
01/29/2017 10:45,2,0.066,ACTIVE_NO_POWER,210.35,336.64,59.991,1485704703,"274151322000094","219011344069620",28.73,-5.00,0,296.36,430.42,1.9,0.0,0.000,720748.0,720748.0,23329,0,0,0,L,1151911521,0,120.65,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704718,1554222.00
01/29/2017 10:45,2,0.172,ACTIVE,211.48,300.87,60.012,1485704703,"201051344000579","219011344069620",16.76,-5.50,0,299.07,302.98,2.9,0.9,0.000,624154.8,624154.8,22967,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704719,1554223.00
01/29/2017 10:45,2,0.188,ACTIVE,210.80,300.27,59.996,1485704703,"201051344000890","219011344069620",22.66,-5.00,0,298.77,302.37,4.3,2.3,0.000,612098.5,612098.5,23086,0,0,0,L,1122011218,0,121.33,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704720,1554224.00
01/29/2017 10:45,2,0.199,ACTIVE,211.03,299.97,59.996,1485704703,"201051344000438","219011344069620",22.78,-6.00,0,298.17,301.47,4.7,2.6,0.000,613142.3,613142.3,23094,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704721,1554225.00
01/29/2017 10:45,2,0.219,ACTIVE,211.25,299.97,60.007,1485704703,"201051344000417","219011344069620",18.47,-5.50,0,296.96,300.87,4.1,2.0,0.000,596419.1,596419.1,23218,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704722,1554226.00
01/29/2017 10:45,2,0.090,ACTIVE,210.57,330.33,60.002,1485704703,"274151322000083","219011344069620",27.97,-3.50,0,298.17,342.95,2.5,0.5,0.000,866583.8,866583.8,22614,0,0,0,L,1151911521,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704723,1554227.00
01/29/2017 10:45,2,0.113,ACTIVE,211.03,336.94,60.007,1485704703,"274151322000076","219011344069620",29.68,-3.00,0,320.71,349.86,3.4,1.4,0.004,924009.4,924009.4,22726,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704724,1554228.00
01/29/2017 10:45,2,0.129,ALERT,211.48,301.17,60.007,1485704703,"201051344000868","219011344069620",13.94,-5.50,0,299.37,308.69,1.8,0.0,0.000,607174.6,607174.6,23061,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1485704725,1554229.00
01/29/2017 10:45,2,0.109,ACTIVE,210.57,336.34,59.991,1485704703,"274151322000095","219011344069620",27.87,-3.50,0,297.87,338.74,3.1,1.1,0.004,914997.8,914997.8,22790,0,0,0,L,1151911521,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704726,1554230.00
01/29/2017 10:45,2,0.066,ALERT,211.48,300.57,60.028,1485704703,"201051344000988","219011344069620",31.69,-5.00,0,295.76,312.29,2.1,0.2,0.000,568893.4,568893.4,23093,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704728,1554231.00
01/29/2017 10:45,2,0.080,ALERT,210.80,299.07,59.996,1485704703,"201051344001025","219011344069620",31.67,-6.50,0,296.96,310.19,2.6,0.6,0.000,613306.8,613306.8,23120,0,0,0,L,1122011218,0,120.88,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704730,1554232.00
01/29/2017 10:45,2,0.176,ACTIVE,211.25,300.27,59.991,1485704703,"201051344000458","219011344069620",22.17,-3.00,0,299.07,303.28,4.0,1.9,0.000,617261.0,617261.0,22831,0,0,0,L,1122011218,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704731,1554233.00
01/29/2017 10:45,2,0.170,ALERT,212.16,300.57,59.996,1485704703,"201051344000853","219011344069620",22.86,-5.00,0,299.37,338.44,4.0,1.9,0.000,615912.0,615912.0,22751,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704733,1554234.00
01/29/2017 10:45,2,0.207,ACTIVE,211.25,299.97,59.991,1485704703,"201051344000685","219011344069620",20.85,-5.50,0,298.17,301.17,4.4,2.3,0.000,612396.7,612396.7,23008,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704734,1554235.00
01/29/2017 10:45,2,0.188,ACTIVE,211.25,299.67,59.996,1485704703,"201051344000917","219011344069620",20.93,-3.50,0,296.36,308.39,4.0,1.9,0.000,609348.4,609348.4,23023,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704735,1554236.00
01/29/2017 10:45,2,0.191,ACTIVE,211.48,337.24,59.970,1485704703,"201051344001145","219011344069620",25.37,-4.00,0,298.17,339.04,5.0,2.9,0.000,615367.9,615367.9,22881,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704736,1554237.00
01/29/2017 10:45,2,0.098,ALERT,211.03,299.67,60.007,1485704703,"201051344000651","219011344069620",31.85,-7.00,0,296.96,310.79,3.2,1.2,0.000,607943.8,607943.8,23064,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704738,1554238.00
01/29/2017 10:45,2,0.074,ACTIVE_NO_POWER,209.90,319.21,60.007,1485704703,"274151322000088","219011344069620",25.84,-3.00,0,296.96,335.14,2.0,0.0,0.000,831858.9,831858.9,22728,0,0,0,L,1151911521,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704738,1554239.00
01/29/2017 10:45,2,0.008,ALERT,211.03,297.87,60.002,1485704703,"274151322000068","219011344069620",44.63,-4.00,0,295.46,425.01,0.0,0.0,0.000,721875.8,721875.8,23220,0,0,0,L,1151911521,0,121.10,121.78,0002,-4,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704740,1554240.00
01/29/2017 10:45,2,0.053,ALERT,210.80,300.27,60.007,1485704703,"201051344001135","219011344069620",32.05,-5.50,0,297.57,310.49,1.7,0.0,0.000,603522.9,603522.9,23120,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704742,1554241.00
01/29/2017 10:45,2,0.148,ACTIVE,211.03,300.87,60.049,1485704703,"201051344000594","219011344069620",16.66,-6.00,0,296.96,302.68,2.5,0.5,0.000,619648.2,619648.2,23008,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704743,1554242.00
01/29/2017 10:45,2,0.068,ALERT,211.03,299.67,60.007,1485704703,"201051344001203","219011344069620",31.97,-6.00,0,297.57,309.89,2.2,0.2,0.000,611885.9,611885.9,23110,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704745,1554243.00
01/29/2017 10:45,2,0.100,ALERT,210.35,335.74,59.996,1485704703,"274151322000054","219011344069620",29.24,-2.00,0,297.57,338.44,3.0,1.0,0.004,848100.3,848100.3,22809,0,0,0,L,1151911521,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704747,1554244.00
01/29/2017 10:45,2,0.070,ALERT,211.93,299.97,60.012,1485704703,"201051344000867","219011344069620",31.63,-5.00,0,297.87,308.39,2.3,0.3,0.000,606022.1,606022.1,23099,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704748,1554245.00
01/29/2017 10:45,2,0.221,ACTIVE,210.80,299.97,60.002,1485704703,"201051344001093","219011344069620",21.47,-4.00,0,297.57,301.17,4.8,2.7,0.000,608937.3,608937.3,23032,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704749,1554246.00
01/29/2017 10:45,2,0.113,ALERT,211.70,336.94,60.012,1485704703,"201051344000900","219011344069620",27.29,-3.50,0,297.87,341.45,3.1,1.1,0.004,624974.4,624974.4,22667,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704751,1554247.00
01/29/2017 10:45,2,0.180,ACTIVE,211.70,299.67,60.002,1485704703,"201051344000648","219011344069620",22.07,-5.50,0,298.17,302.37,4.0,2.0,0.000,614658.6,614658.6,22669,0,0,0,L,1122011218,0,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704752,1554248.00
01/29/2017 10:45,2,0.199,ALERT,211.93,336.64,60.012,1485704703,"201051344000569","219011344069620",27.33,-3.50,0,298.77,344.15,5.6,3.4,0.009,625392.7,625392.7,22678,0,0,0,L,1122011218,0,120.42,121.78,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704754,1554249.00
01/29/2017 10:45,2,0.162,ACTIVE,211.48,300.27,59.996,1485704703,"201051344000983","219011344069620",21.51,-4.00,0,298.77,302.98,3.6,1.5,0.000,618167.3,618167.3,22810,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704755,1554250.00
01/29/2017 10:45,2,0.049,ALERT,211.70,300.27,59.959,1485704703,"201051344001158","219011344069620",31.65,-6.00,0,297.87,308.99,1.6,0.0,0.000,606654.6,606654.6,23018,0,0,0,L,1122011218,0,120.42,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485704756,1554251.00
01/29/2017 10:45,2,0.205,ALERT,212.16,325.52,60.002,1485704703,"201051344000576","219011344069620",25.50,-4.00,0,299.07,337.84,5.3,3.2,0.000,617333.5,617333.5,22705,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704758,1554252.00
01/29/2017 10:45,2,0.029,ALERT,210.57,298.17,60.007,1485704703,"274151322000087","219011344069620",32.44,-3.50,0,295.16,337.54,0.0,0.0,0.000,820123.8,820123.8,23016,0,0,0,L,1151911521,0,120.88,121.78,0002,-3,0,0,0,0,0,0,203,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485704760,1554253.00
01/29/2017 11:00,2,0.189,ACTIVE,211.70,300.57,59.975,1485705603,"201051344000645","219011344069620",23.02,-3.50,0,298.47,303.58,4.5,2.4,0.000,616612.7,616612.7,22685,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705604,1554254.00
01/29/2017 11:00,2,0.125,ALERT,210.57,335.74,59.975,1485705603,"274151322000085","219011344069620",30.26,-1.50,0,296.66,339.34,3.8,1.8,0.009,846723.8,846723.8,22818,0,0,0,L,1151911521,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705606,1554255.00
01/29/2017 11:00,2,0.148,ALERT,211.93,299.67,59.975,1485705603,"201051344000633","219011344069620",16.64,-5.50,0,296.36,311.39,2.5,0.5,0.000,605840.3,605840.3,23078,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485705608,1554256.00
01/29/2017 11:00,2,0.189,ACTIVE,211.48,300.27,59.965,1485705603,"201051344000469","219011344069620",19.38,-5.50,0,297.26,302.07,3.8,1.7,0.000,608691.3,608691.3,23049,0,0,0,L,1122011218,0,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705609,1554257.00
01/29/2017 11:00,2,0.172,ACTIVE,210.57,299.37,59.970,1485705603,"201051344000646","219011344069620",19.68,-6.00,0,297.26,301.47,3.5,1.4,0.000,604563.9,604563.9,23029,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705610,1554258.00
01/29/2017 11:00,2,0.133,ACTIVE,210.12,336.64,59.965,1485705603,"274151322000052","219011344069620",29.18,-3.00,0,296.96,338.74,3.9,1.9,0.013,875087.7,875087.7,22576,0,0,0,L,1151911521,0,120.20,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705611,1554259.00
01/29/2017 11:00,2,0.061,ALERT,211.03,299.97,59.970,1485705603,"201051344000585","219011344069620",31.83,-5.50,0,297.26,311.09,2.0,0.0,0.000,615150.5,615150.5,23096,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485705612,1554260.00
01/29/2017 11:00,2,0.225,ALERT,210.80,335.74,59.991,1485705603,"201051344001230","219011344069620",23.06,-4.00,0,297.87,352.57,5.3,3.2,0.000,607892.6,607892.6,22943,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705614,1554261.00
01/29/2017 11:00,2,0.180,ACTIVE,211.25,300.57,59.970,1485705603,"201051344000582","219011344069620",19.94,-6.00,0,298.47,302.68,3.6,1.6,0.000,599845.7,599845.7,23065,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705615,1554262.00
01/29/2017 11:00,2,0.230,ACTIVE,210.35,299.67,59.981,1485705603,"201051344000955","219011344069620",20.28,-5.00,0,298.17,301.47,4.8,2.7,0.000,615116.8,615116.8,23019,0,0,0,L,1122011218,0,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705616,1554263.00
01/29/2017 11:00,2,0.082,ALERT,210.35,336.04,59.975,1485705603,"274151322000094","219011344069620",29.42,-4.00,0,296.36,431.32,2.5,0.5,0.009,720748.0,720748.0,23330,0,0,0,L,1151911521,0,120.42,121.55,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705618,1554264.00
01/29/2017 11:00,2,0.182,ACTIVE,211.25,300.57,59.996,1485705603,"201051344000579","219011344069620",20.28,-5.00,0,298.77,302.68,3.8,1.7,0.000,624155.1,624155.1,22968,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705619,1554265.00
01/29/2017 11:00,2,0.203,ACTIVE,210.57,319.51,59.959,1485705603,"201051344000890","219011344069620",25.45,-5.00,0,298.77,335.74,5.2,3.1,0.000,612099.1,612099.1,23087,0,0,0,L,1122011218,0,121.33,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705620,1554266.00
01/29/2017 11:00,2,0.213,ACTIVE,211.03,320.41,59.991,1485705603,"201051344000438","219011344069620",25.70,-5.50,0,298.47,336.64,5.6,3.5,0.000,613143.0,613143.0,23095,0,0,0,L,1122011218,0,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705621,1554267.00
01/29/2017 11:00,2,0.225,ACTIVE,211.03,299.07,59.975,1485705603,"201051344000417","219011344069620",19.86,-5.50,0,297.26,301.17,4.5,2.5,0.000,596419.6,596419.6,23219,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705621,1554268.00
01/29/2017 11:00,2,0.107,ALERT,210.57,335.74,59.975,1485705603,"274151322000083","219011344069620",27.59,-3.00,0,297.57,343.25,3.0,1.0,0.000,866584.0,866584.0,22615,0,0,0,L,1151911521,0,120.65,121.33,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705623,1554269.00
01/29/2017 11:00,2,0.135,ACTIVE,211.03,336.64,59.959,1485705603,"274151322000076","219011344069620",30.20,-2.50,0,328.52,344.76,4.2,2.1,0.013,924009.8,924009.8,22727,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705624,1554270.00
01/29/2017 11:00,2,0.141,ACTIVE,211.25,300.87,60.012,1485705603,"201051344000868","219011344069620",18.91,-5.50,0,299.07,302.98,2.7,0.7,0.000,607174.6,607174.6,23063,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705625,1554271.00
01/29/2017 11:00,2,0.125,ACTIVE,210.35,335.74,59.959,1485705603,"274151322000095","219011344069620",29.94,-3.50,0,312.89,352.87,3.8,1.7,0.004,914998.1,914998.1,22791,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705626,1554272.00
01/29/2017 11:00,2,0.123,ALERT,211.03,299.67,59.965,1485705603,"201051344000988","219011344069620",16.08,-5.00,0,295.46,312.89,2.0,0.0,0.000,568893.4,568893.4,23095,0,0,0,L,1122011218,0,120.20,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485705628,1554273.00
01/29/2017 11:00,2,0.094,ALERT,210.57,298.77,59.970,1485705603,"201051344001025","219011344069620",25.01,-6.50,0,296.96,310.79,2.2,0.2,0.000,613306.9,613306.9,23122,0,0,0,L,1122011218,0,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485705630,1554274.00
01/29/2017 11:00,2,0.193,ACTIVE,211.25,300.57,59.975,1485705603,"201051344000458","219011344069620",23.78,-2.50,0,298.77,302.68,4.7,2.6,0.000,617261.6,617261.6,22832,0,0,0,L,1122011218,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705630,1554275.00
01/29/2017 11:00,2,0.193,ALERT,211.70,337.54,60.012,1485705603,"201051344000853","219011344069620",25.19,-4.00,0,299.07,347.46,5.0,2.9,0.000,615912.6,615912.6,22753,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705632,1554276.00
01/29/2017 11:00,2,0.232,ACTIVE,211.25,317.70,59.965,1485705603,"201051344000685","219011344069620",22.38,-5.00,0,298.17,336.64,5.3,3.2,0.000,612397.3,612397.3,23009,0,0,0,L,1122011218,0,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705633,1554277.00
01/29/2017 11:00,2,0.197,ALERT,211.03,336.34,59.965,1485705603,"201051344000917","219011344069620",24.75,-3.00,0,296.36,347.76,5.0,2.9,0.000,609349.0,609349.0,23024,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705635,1554278.00
01/29/2017 11:00,2,0.193,ALERT,211.25,336.34,59.954,1485705603,"201051344001145","219011344069620",29.34,-4.00,0,298.77,339.65,5.8,3.7,0.013,615368.7,615368.7,22882,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705637,1554279.00
01/29/2017 11:00,2,0.178,ALERT,210.80,298.77,59.922,1485705603,"201051344000651","219011344069620",16.88,-6.50,0,297.26,308.99,3.1,1.0,0.000,607944.0,607944.0,23066,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485705639,1554280.00
01/29/2017 11:00,2,0.092,ALERT,210.12,335.74,59.965,1485705603,"274151322000088","219011344069620",27.75,-2.50,0,296.66,340.25,2.6,0.6,0.000,831858.9,831858.9,22729,0,0,0,L,1151911521,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705640,1554281.00
01/29/2017 11:00,2,0.008,ALERT,211.03,297.87,59.970,1485705603,"274151322000068","219011344069620",45.07,-3.50,0,295.46,431.62,0.0,0.0,0.000,721875.8,721875.8,23222,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705642,1554282.00
01/29/2017 11:00,2,0.117,ALERT,210.57,299.37,59.959,1485705603,"201051344001135","219011344069620",17.00,-5.50,0,297.57,310.79,2.0,0.0,0.000,603522.9,603522.9,23122,0,0,0,L,1122011218,0,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485705644,1554283.00
01/29/2017 11:00,2,0.160,ACTIVE,210.80,300.27,59.959,1485705603,"201051344000594","219011344069620",20.42,-5.50,0,297.87,302.37,3.3,1.3,0.000,619648.4,619648.4,23009,0,0,0,L,1122011218,0,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705645,1554284.00
01/29/2017 11:00,2,0.148,ALERT,210.80,298.77,59.944,1485705603,"201051344001203","219011344069620",18.75,-6.00,0,297.57,309.89,2.9,0.8,0.000,611886.0,611886.0,23112,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485705647,1554285.00
01/29/2017 11:00,2,0.123,ACTIVE,210.57,335.74,60.007,1485705603,"274151322000054","219011344069620",29.98,-2.00,0,306.58,364.89,3.8,1.7,0.004,848100.6,848100.6,22811,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705648,1554286.00
