ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 11:00,2,0.129,ALERT,211.48,299.67,59.965,1485705603,"201051344000867","219011344069620",16.80,-5.00,0,297.57,310.19,2.2,0.2,0.000,606022.1,606022.1,23101,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485705649,1554287.00
01/29/2017 11:00,2,0.230,ACTIVE,210.80,299.37,59.991,1485705603,"201051344001093","219011344069620",23.10,-3.50,0,297.57,301.17,5.4,3.3,0.000,608938.1,608938.1,23033,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705650,1554288.00
01/29/2017 11:00,2,0.139,ACTIVE,211.25,335.74,60.018,1485705603,"201051344000900","219011344069620",27.23,-3.50,0,297.87,339.04,3.9,1.8,0.004,624974.7,624974.7,22669,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705651,1554289.00
01/29/2017 11:00,2,0.191,ACTIVE,211.48,299.37,59.981,1485705603,"201051344000648","219011344069620",23.66,-5.50,0,297.87,302.07,4.6,2.5,0.000,614659.1,614659.1,22670,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705652,1554290.00
01/29/2017 11:00,2,0.217,ACTIVE,211.48,336.64,59.975,1485705603,"201051344000569","219011344069620",28.53,-3.50,0,298.77,339.04,6.3,4.2,0.009,625393.6,625393.6,22680,0,0,0,L,1122011218,0,120.42,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705653,1554291.00
01/29/2017 11:00,2,0.172,ACTIVE,211.48,335.74,59.981,1485705603,"201051344000983","219011344069620",26.00,-3.50,0,298.77,338.74,4.5,2.5,0.000,618167.8,618167.8,22811,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705654,1554292.00
01/29/2017 11:00,2,0.131,ALERT,211.48,299.97,59.986,1485705603,"201051344001158","219011344069620",18.05,-6.00,0,297.87,308.69,2.4,0.4,0.000,606654.6,606654.6,23020,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485705656,1554293.00
01/29/2017 11:00,2,0.225,ALERT,212.16,337.54,59.975,1485705603,"201051344000576","219011344069620",26.88,-3.50,0,298.47,348.36,6.2,4.0,0.000,617334.3,617334.3,22707,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705658,1554294.00
01/29/2017 11:00,2,0.127,ALERT,210.80,312.59,59.981,1485705603,"274151322000087","219011344069620",26.20,-3.50,0,294.86,337.54,3.4,1.3,0.000,820123.9,820123.9,23018,0,0,0,L,1151911521,0,121.10,121.55,0002,-3,0,0,0,0,0,0,249,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485705659,1554295.00
01/29/2017 11:15,2,0.191,ALERT,212.38,324.62,59.954,1485706503,"201051344000645","219011344069620",24.43,-3.00,0,298.47,342.95,4.7,2.6,0.000,616613.4,616613.4,22686,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706505,1554296.00
01/29/2017 11:15,2,0.135,ACTIVE,210.80,336.04,59.975,1485706503,"274151322000085","219011344069620",30.38,-1.50,0,332.43,339.34,4.2,2.1,0.013,846724.3,846724.3,22820,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706506,1554297.00
01/29/2017 11:15,2,0.152,ACTIVE,212.38,300.57,59.981,1485706503,"201051344000633","219011344069620",17.81,-5.50,0,296.36,301.47,2.8,0.7,0.000,605840.4,605840.4,23080,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706507,1554298.00
01/29/2017 11:15,2,0.189,ACTIVE,211.93,300.87,59.986,1485706503,"201051344000469","219011344069620",20.10,-6.00,0,297.57,301.77,3.9,1.8,0.000,608691.7,608691.7,23050,0,0,0,L,1122011218,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706508,1554299.00
01/29/2017 11:15,2,0.174,ACTIVE,210.57,299.37,59.986,1485706503,"201051344000646","219011344069620",20.59,-6.00,0,296.96,311.69,3.6,1.6,0.000,604564.3,604564.3,23030,0,0,0,L,1122011218,0,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706509,1554300.00
01/29/2017 11:15,2,0.137,ACTIVE,210.35,334.54,59.986,1485706503,"274151322000052","219011344069620",29.24,-3.00,0,322.51,347.46,4.1,2.0,0.000,875088.2,875088.2,22577,0,0,0,L,1151911521,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706510,1554301.00
01/29/2017 11:15,2,0.059,ALERT,211.03,299.97,59.981,1485706503,"201051344000585","219011344069620",31.95,-5.50,0,296.96,311.39,2.0,0.0,0.000,615150.5,615150.5,23098,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485706511,1554302.00
01/29/2017 11:15,2,0.221,ACTIVE,211.03,335.74,59.975,1485706503,"201051344001230","219011344069620",25.45,-4.00,0,297.87,339.04,5.7,3.6,0.009,607893.4,607893.4,22945,0,0,0,L,1122011218,0,121.55,120.20,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706512,1554303.00
01/29/2017 11:15,2,0.178,ACTIVE,211.48,300.87,59.986,1485706503,"201051344000582","219011344069620",22.05,-6.00,0,298.47,312.29,4.0,1.9,0.000,599846.1,599846.1,23066,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706513,1554304.00
01/29/2017 11:15,2,0.236,ACTIVE,210.35,299.67,59.986,1485706503,"201051344000955","219011344069620",20.85,-5.50,0,297.57,311.09,5.0,2.9,0.000,615117.5,615117.5,23020,0,0,0,L,1122011218,0,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706514,1554305.00
01/29/2017 11:15,2,0.453,ALERT,210.57,423.81,59.975,1485706503,"274151322000094","219011344069620",39.92,-2.50,0,296.66,493.54,18.3,15.8,0.110,720751.3,720751.3,23332,0,0,0,L,1151911521,0,120.65,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706516,1554306.00
01/29/2017 11:15,2,0.188,ACTIVE,211.70,301.47,59.981,1485706503,"201051344000579","219011344069620",20.77,-5.00,0,298.77,302.68,4.0,1.9,0.000,624155.6,624155.6,22969,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706517,1554307.00
01/29/2017 11:15,2,0.211,ALERT,210.80,335.14,59.991,1485706503,"201051344000890","219011344069620",27.15,-4.00,0,297.87,346.56,5.8,3.7,0.000,612100.0,612100.0,23088,0,0,0,L,1122011218,0,121.33,119.97,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706519,1554308.00
01/29/2017 11:15,2,0.227,ALERT,211.25,333.63,60.018,1485706503,"201051344000438","219011344069620",26.24,-5.00,0,297.57,344.15,6.0,3.9,0.000,613143.9,613143.9,23096,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706521,1554309.00
01/29/2017 11:15,2,0.225,ACTIVE,211.25,299.37,59.975,1485706503,"201051344000417","219011344069620",20.26,-5.50,0,296.96,311.09,4.6,2.5,0.000,596420.2,596420.2,23220,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706522,1554310.00
01/29/2017 11:15,2,0.115,ACTIVE,210.80,336.04,59.986,1485706503,"274151322000083","219011344069620",29.50,-2.50,0,296.96,339.04,3.5,1.4,0.009,866584.3,866584.3,22617,0,0,0,L,1151911521,0,120.88,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706522,1554311.00
01/29/2017 11:15,2,0.150,ACTIVE,211.25,337.54,59.981,1485706503,"274151322000076","219011344069620",30.45,-2.50,0,333.63,340.25,4.7,2.6,0.018,924010.4,924010.4,22728,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706523,1554312.00
01/29/2017 11:15,2,0.143,ACTIVE,211.48,301.17,59.991,1485706503,"201051344000868","219011344069620",19.36,-5.50,0,299.07,302.68,2.8,0.8,0.000,607174.8,607174.8,23064,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706524,1554313.00
01/29/2017 11:15,2,0.133,ACTIVE,210.80,336.34,59.986,1485706503,"274151322000095","219011344069620",30.02,-3.50,0,333.03,339.04,4.0,2.0,0.004,914998.5,914998.5,22792,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706525,1554314.00
01/29/2017 11:15,2,0.125,ACTIVE,211.25,300.27,60.012,1485706503,"201051344000988","219011344069620",17.02,-5.00,0,295.46,301.77,2.1,0.2,0.000,568893.4,568893.4,23097,0,0,0,L,1122011218,0,120.20,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706526,1554315.00
01/29/2017 11:15,2,0.131,ALERT,210.57,298.77,59.991,1485706503,"201051344001025","219011344069620",16.06,-6.00,0,296.06,310.79,2.1,0.2,0.000,613307.0,613307.0,23124,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485706528,1554316.00
01/29/2017 11:15,2,0.105,ALERT,211.25,300.27,59.981,1485706503,"201051344000458","219011344069620",33.12,-2.50,0,298.77,337.54,3.6,1.5,0.000,617262.2,617262.2,22833,0,0,0,L,1122011218,0,120.65,121.33,0002,-6,0,0,0,0,0,0,42,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706530,1554317.00
01/29/2017 11:15,2,0.197,ACTIVE,212.16,337.54,59.986,1485706503,"201051344000853","219011344069620",25.37,-3.50,0,297.87,342.65,5.1,3.0,0.000,615913.3,615913.3,22755,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706531,1554318.00
01/29/2017 11:15,2,0.205,ALERT,211.25,336.94,59.991,1485706503,"201051344000685","219011344069620",26.98,-4.00,0,297.26,344.15,5.7,3.5,0.000,612398.2,612398.2,23010,0,0,0,L,1122011218,0,122.01,120.42,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706533,1554319.00
01/29/2017 11:15,2,0.223,ACTIVE,211.25,336.34,59.970,1485706503,"201051344000917","219011344069620",24.43,-3.00,0,296.06,346.26,5.5,3.4,0.004,609349.8,609349.8,23026,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706533,1554320.00
01/29/2017 11:15,2,0.199,ACTIVE,211.25,336.64,59.944,1485706503,"201051344001145","219011344069620",29.68,-4.00,0,311.39,361.59,6.0,3.9,0.018,615369.7,615369.7,22884,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706534,1554321.00
01/29/2017 11:15,2,0.182,ACTIVE,210.80,298.77,59.938,1485706503,"201051344000651","219011344069620",18.49,-6.50,0,296.96,310.19,3.4,1.4,0.000,607944.3,607944.3,23068,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706535,1554322.00
01/29/2017 11:15,2,0.096,ALERT,210.12,335.44,59.986,1485706503,"274151322000088","219011344069620",27.85,-2.50,0,296.96,338.44,2.8,0.7,0.009,831859.1,831859.1,22731,0,0,0,L,1151911521,0,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706537,1554323.00
01/29/2017 11:15,2,0.158,ALERT,211.25,337.54,59.970,1485706503,"274151322000068","219011344069620",31.03,-3.00,0,296.36,453.56,5.0,2.9,0.018,721876.5,721876.5,23224,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,47,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706539,1554324.00
01/29/2017 11:15,2,0.121,ACTIVE,210.57,299.67,60.007,1485706503,"201051344001135","219011344069620",17.87,-5.50,0,297.87,311.09,2.2,0.2,0.000,603522.9,603522.9,23124,0,0,0,L,1122011218,0,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706540,1554325.00
01/29/2017 11:15,2,0.162,ACTIVE,211.03,300.87,59.981,1485706503,"201051344000594","219011344069620",20.79,-5.50,0,297.57,302.37,3.5,1.4,0.000,619648.7,619648.7,23010,0,0,0,L,1122011218,0,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706541,1554326.00
01/29/2017 11:15,2,0.152,ACTIVE,210.80,299.07,59.991,1485706503,"201051344001203","219011344069620",20.06,-6.00,0,297.26,311.99,3.1,1.1,0.000,611886.2,611886.2,23114,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706542,1554327.00
01/29/2017 11:15,2,0.131,ACTIVE,210.35,336.04,59.981,1485706503,"274151322000054","219011344069620",30.14,-2.00,0,331.83,339.04,4.0,1.9,0.013,848101.0,848101.0,22812,0,0,0,L,1151911521,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706543,1554328.00
01/29/2017 11:15,2,0.129,ACTIVE,211.70,299.97,59.981,1485706503,"201051344000867","219011344069620",17.49,-4.00,0,297.26,302.37,2.3,0.3,0.000,606022.2,606022.2,23103,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706544,1554329.00
01/29/2017 11:15,2,0.236,ALERT,210.80,326.42,60.023,1485706503,"201051344001093","219011344069620",25.64,-3.50,0,297.87,336.34,6.2,4.0,0.000,608939.0,608939.0,23034,0,0,0,L,1122011218,0,121.10,120.42,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706545,1554330.00
01/29/2017 11:15,2,0.145,ALERT,211.25,336.64,59.991,1485706503,"201051344000900","219011344069620",26.50,-3.50,0,297.57,339.04,3.9,1.9,0.009,624975.2,624975.2,22670,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706547,1554331.00
01/29/2017 11:15,2,0.193,ALERT,211.70,299.97,59.986,1485706503,"201051344000648","219011344069620",23.80,-5.50,0,297.87,337.54,4.7,2.6,0.000,614659.8,614659.8,22671,0,0,0,L,1122011218,0,120.42,121.78,0002,-7,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706549,1554332.00
01/29/2017 11:15,2,0.217,ALERT,211.48,336.94,59.991,1485706503,"201051344000569","219011344069620",28.98,-3.00,0,298.77,340.55,6.4,4.3,0.009,625394.7,625394.7,22681,0,0,0,L,1122011218,0,120.42,121.55,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706551,1554333.00
01/29/2017 11:15,2,0.172,ALERT,211.48,336.04,59.986,1485706503,"201051344000983","219011344069620",25.98,-3.00,0,298.17,343.55,4.6,2.5,0.000,618168.4,618168.4,22812,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706553,1554334.00
01/29/2017 11:15,2,0.129,ACTIVE,211.48,300.27,59.991,1485706503,"201051344001158","219011344069620",18.41,-6.00,0,297.57,301.77,2.4,0.4,0.000,606654.8,606654.8,23022,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706553,1554335.00
01/29/2017 11:15,2,0.219,ACTIVE,212.16,337.84,59.996,1485706503,"201051344000576","219011344069620",27.49,-3.50,0,298.17,339.95,6.2,4.0,0.000,617335.3,617335.3,22709,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706554,1554336.00
01/29/2017 11:15,2,0.127,ALERT,210.57,327.32,59.981,1485706503,"274151322000087","219011344069620",28.29,-2.00,0,296.36,339.65,3.6,1.6,0.000,820124.3,820124.3,23020,0,0,0,L,1151911521,0,120.88,121.55,0002,-3,0,0,0,0,0,0,20,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485706556,1554337.00
01/29/2017 11:30,2,0.203,ALERT,211.93,331.83,59.996,1485707403,"201051344000645","219011344069620",24.35,-2.50,0,298.47,351.37,5.0,2.9,0.000,616614.0,616614.0,22688,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707405,1554338.00
01/29/2017 11:30,2,0.143,ACTIVE,210.57,336.94,59.986,1485707403,"274151322000085","219011344069620",30.51,-1.00,0,333.03,339.34,4.5,2.4,0.013,846724.8,846724.8,22821,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707406,1554339.00
01/29/2017 11:30,2,0.156,ACTIVE,211.93,300.57,59.991,1485707403,"201051344000633","219011344069620",19.14,-5.00,0,296.96,303.88,3.0,1.0,0.000,605840.6,605840.6,23081,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707407,1554340.00
01/29/2017 11:30,2,0.193,ACTIVE,211.25,300.57,59.954,1485707403,"201051344000469","219011344069620",21.01,-5.50,0,297.87,304.18,4.1,2.1,0.000,608692.2,608692.2,23051,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707408,1554341.00
01/29/2017 11:30,2,0.191,ACTIVE,210.35,299.37,59.959,1485707403,"201051344000646","219011344069620",20.61,-5.50,0,296.96,301.17,4.0,2.0,0.000,604564.7,604564.7,23031,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707409,1554342.00
01/29/2017 11:30,2,0.143,ACTIVE,210.12,336.34,59.981,1485707403,"274151322000052","219011344069620",29.44,-2.50,0,327.32,343.55,4.2,2.2,0.009,875088.7,875088.7,22578,0,0,0,L,1151911521,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707410,1554343.00
01/29/2017 11:30,2,0.125,ALERT,210.57,299.67,60.002,1485707403,"201051344000585","219011344069620",15.72,-5.00,0,296.66,309.89,2.0,0.0,0.000,615150.5,615150.5,23100,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485707411,1554344.00
01/29/2017 11:30,2,0.244,ALERT,210.80,335.14,59.949,1485707403,"201051344001230","219011344069620",24.33,-4.00,0,297.87,338.14,6.1,3.9,0.009,607894.3,607894.3,22946,0,0,0,L,1122011218,0,121.33,120.20,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707413,1554345.00
01/29/2017 11:30,2,0.207,ACTIVE,211.03,300.57,60.028,1485707403,"201051344000582","219011344069620",19.02,-6.00,0,298.17,302.07,4.0,1.9,0.000,599846.6,599846.6,23067,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707414,1554346.00
01/29/2017 11:30,2,0.207,ALERT,210.57,335.74,59.986,1485707403,"201051344000955","219011344069620",26.32,-5.00,0,298.17,337.54,5.6,3.4,0.004,615118.2,615118.2,23021,0,0,0,L,1122011218,0,120.65,120.65,0002,-6,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707416,1554347.00
01/29/2017 11:30,2,0.480,ACTIVE,210.35,423.50,59.981,1485707403,"274151322000094","219011344069620",40.10,-1.50,0,334.24,433.42,19.5,16.9,0.115,720755.3,720755.3,23334,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707417,1554348.00
01/29/2017 11:30,2,0.189,ACTIVE,211.25,300.87,59.975,1485707403,"201051344000579","219011344069620",21.53,-4.00,0,299.07,304.78,4.2,2.1,0.000,624156.1,624156.1,22970,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707418,1554349.00
01/29/2017 11:30,2,0.213,ACTIVE,210.57,335.74,59.986,1485707403,"201051344000890","219011344069620",27.61,-3.50,0,298.17,347.76,6.0,3.9,0.000,612100.9,612100.9,23090,0,0,0,L,1122011218,0,121.33,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707419,1554350.00
01/29/2017 11:30,2,0.221,ALERT,211.03,336.34,59.986,1485707403,"201051344000438","219011344069620",27.81,-5.00,0,297.87,347.46,6.2,4.1,0.000,613144.9,613144.9,23098,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707420,1554351.00
01/29/2017 11:30,2,0.264,ACTIVE,211.03,299.67,59.991,1485707403,"201051344000417","219011344069620",19.38,-5.50,0,296.96,300.87,5.2,3.1,0.000,596420.9,596420.9,23221,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707421,1554352.00
01/29/2017 11:30,2,0.121,ACTIVE,210.80,336.04,59.991,1485707403,"274151322000083","219011344069620",29.70,-2.50,0,315.30,352.87,3.6,1.6,0.004,866584.7,866584.7,22618,0,0,0,L,1151911521,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707422,1554353.00
01/29/2017 11:30,2,0.160,ACTIVE,211.25,338.14,59.981,1485707403,"274151322000076","219011344069620",30.51,-2.50,0,334.54,340.55,5.0,2.9,0.027,924011.1,924011.1,22729,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707423,1554354.00
01/29/2017 11:30,2,0.148,ACTIVE,211.25,301.47,60.002,1485707403,"201051344000868","219011344069620",20.32,-5.00,0,299.07,304.48,3.1,1.0,0.000,607175.0,607175.0,23065,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707424,1554355.00
01/29/2017 11:30,2,0.141,ACTIVE,210.35,336.94,59.986,1485707403,"274151322000095","219011344069620",30.10,-3.00,0,333.33,339.34,4.3,2.2,0.013,914999.0,914999.0,22793,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707425,1554356.00
01/29/2017 11:30,2,0.129,ACTIVE,211.25,300.87,59.991,1485707403,"201051344000988","219011344069620",18.13,-4.00,0,296.06,303.88,2.4,0.3,0.000,568893.5,568893.5,23098,0,0,0,L,1122011218,0,120.20,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707426,1554357.00
01/29/2017 11:30,2,0.133,ALERT,210.57,299.07,59.986,1485707403,"201051344001025","219011344069620",17.87,-6.00,0,296.66,309.59,2.4,0.4,0.000,613307.0,613307.0,23126,0,0,0,L,1122011218,0,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485707428,1554358.00
01/29/2017 11:30,2,0.199,ALERT,211.48,329.73,59.996,1485707403,"201051344000458","219011344069620",26.26,-2.00,0,298.47,345.36,5.3,3.2,0.000,617263.0,617263.0,22835,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707429,1554359.00
01/29/2017 11:30,2,0.197,ALERT,212.16,338.44,60.034,1485707403,"201051344000853","219011344069620",26.34,-3.50,0,298.47,341.75,5.3,3.2,0.004,615914.1,615914.1,22756,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707431,1554360.00
01/29/2017 11:30,2,0.244,ACTIVE,211.25,337.54,60.002,1485707403,"201051344000685","219011344069620",24.21,-4.00,0,297.26,351.07,6.0,3.8,0.009,612399.1,612399.1,23012,0,0,0,L,1122011218,0,122.01,120.42,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707432,1554361.00
01/29/2017 11:30,2,0.227,ALERT,211.03,337.24,59.996,1485707403,"201051344000917","219011344069620",25.09,-2.50,0,296.36,340.55,5.8,3.7,0.004,609350.6,609350.6,23027,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707434,1554362.00
01/29/2017 11:30,2,0.225,ACTIVE,211.25,336.94,60.002,1485707403,"201051344001145","219011344069620",27.51,-3.50,0,319.51,349.86,6.3,4.1,0.013,615370.7,615370.7,22885,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707435,1554363.00
01/29/2017 11:30,2,0.191,ACTIVE,210.80,299.37,60.007,1485707403,"201051344000651","219011344069620",19.04,-6.00,0,296.96,300.87,3.7,1.7,0.000,607944.7,607944.7,23069,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707437,1554364.00
01/29/2017 11:30,2,0.104,ACTIVE,210.12,336.34,60.012,1485707403,"274151322000088","219011344069620",27.89,-2.00,0,310.79,361.59,3.0,0.9,0.013,831859.2,831859.2,22733,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707438,1554365.00
01/29/2017 11:30,2,0.168,ACTIVE,211.48,342.05,59.981,1485707403,"274151322000068","219011344069620",31.71,-2.00,0,334.24,350.17,5.4,3.3,0.013,721877.2,721877.2,23226,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707439,1554366.00
01/29/2017 11:30,2,0.125,ACTIVE,210.35,299.67,60.002,1485707403,"201051344001135","219011344069620",19.26,-5.00,0,297.26,301.77,2.4,0.4,0.000,603523.0,603523.0,23125,0,0,0,L,1122011218,0,120.88,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707440,1554367.00
01/29/2017 11:30,2,0.166,ACTIVE,211.03,301.47,60.002,1485707403,"201051344000594","219011344069620",21.65,-5.50,0,298.47,304.48,3.7,1.6,0.000,619649.1,619649.1,23011,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707440,1554368.00
01/29/2017 11:30,2,0.174,ACTIVE,211.03,299.67,60.012,1485707403,"201051344001203","219011344069620",18.94,-5.50,0,297.57,302.98,3.4,1.3,0.000,611886.5,611886.5,23115,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707441,1554369.00
01/29/2017 11:30,2,0.139,ACTIVE,210.12,336.04,59.991,1485707403,"274151322000054","219011344069620",30.28,-1.50,0,332.43,339.34,4.3,2.2,0.009,848101.5,848101.5,22813,0,0,0,L,1151911521,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707442,1554370.00
01/29/2017 11:30,2,0.133,ACTIVE,211.48,300.27,59.959,1485707403,"201051344000867","219011344069620",18.98,-3.50,0,297.57,303.88,2.6,0.6,0.000,606022.3,606022.3,23104,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707443,1554371.00
01/29/2017 11:30,2,0.248,ALERT,210.80,339.34,60.007,1485707403,"201051344001093","219011344069620",26.26,-3.00,0,297.26,348.66,6.6,4.5,0.000,608940.0,608940.0,23036,0,0,0,L,1122011218,0,121.10,120.42,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707445,1554372.00
01/29/2017 11:30,2,0.156,ACTIVE,211.48,337.54,60.012,1485707403,"201051344000900","219011344069620",26.60,-3.50,0,298.17,339.65,4.2,2.1,0.013,624975.6,624975.6,22672,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707446,1554373.00
01/29/2017 11:30,2,0.197,ALERT,211.70,324.02,59.996,1485707403,"201051344000648","219011344069620",25.60,-5.00,0,297.87,343.55,5.2,3.1,0.000,614660.5,614660.5,22673,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707448,1554374.00
01/29/2017 11:30,2,0.238,ACTIVE,211.48,336.64,60.002,1485707403,"201051344000569","219011344069620",27.71,-3.00,0,299.37,339.95,6.7,4.5,0.013,625395.8,625395.8,22683,0,0,0,L,1122011218,0,120.42,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707449,1554375.00
01/29/2017 11:30,2,0.168,ALERT,211.48,336.34,60.002,1485707403,"201051344000983","219011344069620",27.55,-2.50,0,298.77,347.16,4.7,2.6,0.004,618169.0,618169.0,22814,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707450,1554376.00
01/29/2017 11:30,2,0.133,ACTIVE,211.48,300.57,59.996,1485707403,"201051344001158","219011344069620",19.70,-5.50,0,298.17,303.88,2.7,0.7,0.000,606654.9,606654.9,23023,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707451,1554377.00
01/29/2017 11:30,2,0.221,ALERT,211.93,338.14,60.002,1485707403,"201051344000576","219011344069620",27.81,-3.00,0,299.07,340.25,6.3,4.1,0.009,617336.3,617336.3,22710,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707453,1554378.00
01/29/2017 11:30,2,0.131,ALERT,210.57,333.93,60.007,1485707403,"274151322000087","219011344069620",28.96,-1.00,0,295.76,345.06,3.9,1.8,0.000,820124.7,820124.7,23022,0,0,0,L,1151911521,0,120.88,121.33,0002,-2,0,0,0,0,0,0,35,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485707455,1554379.00
01/29/2017 11:45,2,0.215,ACTIVE,211.70,336.64,59.975,1485708303,"201051344000645","219011344069620",26.70,-2.50,0,298.17,347.46,5.8,3.7,0.004,616614.8,616614.8,22690,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708305,1554380.00
01/29/2017 11:45,2,0.170,ACTIVE,210.35,338.44,59.959,1485708303,"274151322000085","219011344069620",31.31,-1.00,0,333.63,340.55,5.4,3.3,0.018,846725.5,846725.5,22822,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708305,1554381.00
01/29/2017 11:45,2,0.172,ACTIVE,211.70,299.37,59.986,1485708303,"201051344000633","219011344069620",21.91,-5.00,0,296.66,301.77,3.9,1.8,0.000,605840.9,605840.9,23082,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708306,1554382.00
01/29/2017 11:45,2,0.203,ACTIVE,211.03,299.67,59.970,1485708303,"201051344000469","219011344069620",22.80,-5.00,0,297.57,302.07,4.7,2.6,0.000,608692.7,608692.7,23052,0,0,0,L,1122011218,0,119.97,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708307,1554383.00
01/29/2017 11:45,2,0.205,ACTIVE,210.57,318.91,60.018,1485708303,"201051344000646","219011344069620",23.00,-5.50,0,297.26,322.81,4.8,2.7,0.000,604565.2,604565.2,23032,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708308,1554384.00
01/29/2017 11:45,2,0.162,ACTIVE,209.67,336.04,59.970,1485708303,"274151322000052","219011344069620",29.78,-2.50,0,332.73,339.65,4.9,2.8,0.004,875089.2,875089.2,22579,0,0,0,L,1151911521,0,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708309,1554385.00
01/29/2017 11:45,2,0.137,ACTIVE,210.57,299.67,59.991,1485708303,"201051344000585","219011344069620",19.66,-5.00,0,297.26,301.17,2.8,0.7,0.000,615150.6,615150.6,23102,0,0,0,L,1122011218,0,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708310,1554386.00
01/29/2017 11:45,2,0.264,ACTIVE,210.80,335.44,59.975,1485708303,"201051344001230","219011344069620",26.06,-3.50,0,298.17,339.95,7.0,4.8,0.013,607895.3,607895.3,22948,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708311,1554387.00
01/29/2017 11:45,2,0.211,ACTIVE,211.03,300.57,59.981,1485708303,"201051344000582","219011344069620",22.17,-5.50,0,298.47,302.07,4.8,2.7,0.000,599847.1,599847.1,23068,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708312,1554388.00
01/29/2017 11:45,2,0.266,ALERT,210.35,334.84,59.949,1485708303,"201051344000955","219011344069620",24.47,-4.00,0,297.57,351.67,6.6,4.5,0.004,615119.2,615119.2,23023,0,0,0,L,1122011218,0,120.65,120.42,0002,-6,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708314,1554389.00
01/29/2017 11:45,2,0.572,ACTIVE,210.12,428.01,59.970,1485708303,"274151322000094","219011344069620",40.35,-0.50,0,334.24,437.03,23.5,20.7,0.141,720759.7,720759.7,23335,0,0,0,L,1151911521,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708314,1554390.00
01/29/2017 11:45,2,0.205,ACTIVE,211.03,300.27,59.981,1485708303,"201051344000579","219011344069620",23.34,-5.00,0,299.07,302.98,4.9,2.8,0.000,624156.6,624156.6,22971,0,0,0,L,1122011218,0,120.20,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708316,1554391.00
01/29/2017 11:45,2,0.234,ALERT,210.57,335.14,59.975,1485708303,"201051344000890","219011344069620",28.75,-3.50,0,298.47,342.35,6.8,4.7,0.009,612101.9,612101.9,23091,0,0,0,L,1122011218,0,121.10,119.97,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708317,1554392.00
01/29/2017 11:45,2,0.238,ACTIVE,210.80,335.44,59.986,1485708303,"201051344000438","219011344069620",29.04,-4.00,0,297.87,342.05,7.0,4.9,0.009,613145.9,613145.9,23100,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708318,1554393.00
01/29/2017 11:45,2,0.270,ACTIVE,210.80,299.07,59.933,1485708303,"201051344000417","219011344069620",20.36,-5.00,0,297.26,300.87,5.5,3.4,0.000,596421.6,596421.6,23222,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708319,1554394.00
01/29/2017 11:45,2,0.145,ACTIVE,210.35,336.64,59.981,1485708303,"274151322000083","219011344069620",30.10,-2.00,0,322.81,348.06,4.4,2.3,0.013,866585.1,866585.1,22619,0,0,0,L,1151911521,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708320,1554395.00
01/29/2017 11:45,2,0.188,ACTIVE,210.80,348.06,59.975,1485708303,"274151322000076","219011344069620",32.26,-2.50,0,334.84,349.86,6.2,4.1,0.027,924011.9,924011.9,22730,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708321,1554396.00
01/29/2017 11:45,2,0.158,ACTIVE,211.03,300.57,59.986,1485708303,"201051344000868","219011344069620",22.30,-5.00,0,299.07,302.98,3.6,1.5,0.000,607175.3,607175.3,23066,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708322,1554397.00
01/29/2017 11:45,2,0.170,ACTIVE,210.12,336.64,59.981,1485708303,"274151322000095","219011344069620",30.81,-3.00,0,333.33,339.65,5.3,3.2,0.013,914999.7,914999.7,22794,0,0,0,L,1151911521,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708323,1554398.00
01/29/2017 11:45,2,0.131,ACTIVE,210.80,299.37,59.986,1485708303,"201051344000988","219011344069620",19.66,-4.00,0,296.06,301.77,2.6,0.6,0.000,568893.6,568893.6,23099,0,0,0,L,1122011218,0,119.97,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708324,1554399.00
01/29/2017 11:45,2,0.148,ACTIVE,210.57,298.77,59.975,1485708303,"201051344001025","219011344069620",21.41,-5.50,0,296.96,302.07,3.2,1.2,0.000,613307.2,613307.2,23128,0,0,0,L,1122011218,0,120.65,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708325,1554400.00
01/29/2017 11:45,2,0.217,ACTIVE,211.03,335.14,59.981,1485708303,"201051344000458","219011344069620",28.03,-1.50,0,298.77,347.16,6.2,4.1,0.009,617263.8,617263.8,22837,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708326,1554401.00
01/29/2017 11:45,2,0.219,ACTIVE,211.48,337.24,59.986,1485708303,"201051344000853","219011344069620",27.25,-3.00,0,298.77,341.45,6.1,4.0,0.009,615914.9,615914.9,22758,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708326,1554402.00
01/29/2017 11:45,2,0.262,ALERT,211.25,336.94,59.981,1485708303,"201051344000685","219011344069620",26.56,-3.50,0,297.57,339.34,7.0,4.9,0.013,612400.1,612400.1,23013,0,0,0,L,1122011218,0,122.01,120.42,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708328,1554403.00
01/29/2017 11:45,2,0.246,ACTIVE,210.80,336.64,59.981,1485708303,"201051344000917","219011344069620",27.14,-2.00,0,296.66,340.25,6.8,4.6,0.013,609351.6,609351.6,23029,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708329,1554404.00
01/29/2017 11:45,2,0.246,ACTIVE,211.03,336.64,59.975,1485708303,"201051344001145","219011344069620",30.06,-3.50,0,321.91,350.47,7.5,5.4,0.022,615371.8,615371.8,22886,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708330,1554405.00
01/29/2017 11:45,2,0.203,ACTIVE,210.80,298.77,59.928,1485708303,"201051344000651","219011344069620",21.81,-6.00,0,296.96,300.87,4.5,2.4,0.000,607945.2,607945.2,23070,0,0,0,L,1122011218,0,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708331,1554406.00
01/29/2017 11:45,2,0.119,ACTIVE,209.67,335.44,59.986,1485708303,"274151322000088","219011344069620",30.00,-1.50,0,322.81,346.56,3.6,1.6,0.013,831859.5,831859.5,22734,0,0,0,L,1151911521,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708332,1554407.00
01/29/2017 11:45,2,0.193,ACTIVE,210.80,374.21,59.959,1485708303,"274151322000068","219011344069620",34.89,-1.50,0,335.14,376.31,6.8,4.6,0.031,721878.1,721878.1,23227,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708333,1554408.00
01/29/2017 11:45,2,0.137,ACTIVE,210.35,299.37,59.986,1485708303,"201051344001135","219011344069620",22.07,-5.00,0,297.87,302.07,3.1,1.1,0.000,603523.1,603523.1,23126,0,0,0,L,1122011218,0,120.65,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708334,1554409.00
01/29/2017 11:45,2,0.178,ACTIVE,210.57,300.27,59.975,1485708303,"201051344000594","219011344069620",23.36,-5.00,0,298.17,302.37,4.2,2.2,0.000,619649.5,619649.5,23012,0,0,0,L,1122011218,0,120.20,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708335,1554410.00
01/29/2017 11:45,2,0.201,ACTIVE,210.57,299.07,59.975,1485708303,"201051344001203","219011344069620",19.50,-5.50,0,297.57,303.28,4.0,2.0,0.000,611886.9,611886.9,23116,0,0,0,L,1122011218,0,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708336,1554411.00
01/29/2017 11:45,2,0.170,ACTIVE,209.90,336.64,59.970,1485708303,"274151322000054","219011344069620",31.01,-1.00,0,332.43,339.65,5.3,3.2,0.022,848102.1,848102.1,22814,0,0,0,L,1151911521,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708337,1554412.00
01/29/2017 11:45,2,0.150,ACTIVE,211.25,299.37,59.986,1485708303,"201051344000867","219011344069620",21.97,-4.00,0,297.87,302.37,3.4,1.3,0.000,606022.5,606022.5,23105,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708338,1554413.00
01/29/2017 11:45,2,0.266,ACTIVE,210.57,336.04,59.975,1485708303,"201051344001093","219011344069620",27.17,-3.00,0,297.87,354.07,7.3,5.1,0.009,608941.2,608941.2,23038,0,0,0,L,1122011218,0,120.88,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708338,1554414.00
01/29/2017 11:45,2,0.174,ALERT,211.03,336.64,59.975,1485708303,"201051344000900","219011344069620",28.57,-3.00,0,298.17,339.65,5.1,3.0,0.013,624976.2,624976.2,22673,0,0,0,L,1122011218,0,120.65,120.88,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708340,1554415.00
01/29/2017 11:45,2,0.213,ALERT,211.25,335.74,59.975,1485708303,"201051344000648","219011344069620",28.01,-4.00,0,297.87,348.66,6.1,3.9,0.004,614661.3,614661.3,22675,0,0,0,L,1122011218,0,119.97,121.33,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708342,1554416.00
01/29/2017 11:45,2,0.248,ACTIVE,211.25,339.34,60.023,1485708303,"201051344000569","219011344069620",31.33,-3.00,0,309.29,357.68,7.9,5.7,0.022,625397.0,625397.0,22684,0,0,0,L,1122011218,0,120.20,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708343,1554417.00
01/29/2017 11:45,2,0.188,ACTIVE,211.03,335.44,59.959,1485708303,"201051344000983","219011344069620",28.65,-2.50,0,299.07,341.75,5.5,3.4,0.009,618169.7,618169.7,22816,0,0,0,L,1122011218,0,120.42,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708344,1554418.00
01/29/2017 11:45,2,0.145,ACTIVE,211.25,299.97,60.023,1485708303,"201051344001158","219011344069620",22.28,-5.50,0,297.87,301.77,3.3,1.3,0.000,606655.1,606655.1,23024,0,0,0,L,1122011218,0,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708345,1554419.00
01/29/2017 11:45,2,0.277,ACTIVE,211.70,337.24,59.981,1485708303,"201051344000576","219011344069620",25.54,-3.00,0,298.77,341.45,7.2,5.0,0.009,617337.4,617337.4,22712,0,0,0,L,1122011218,0,120.65,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708346,1554420.00
01/29/2017 11:45,2,0.156,ACTIVE,210.12,335.44,59.959,1485708303,"274151322000087","219011344069620",29.68,-0.50,0,296.36,343.55,4.7,2.6,0.009,820125.1,820125.1,23024,0,0,0,L,1151911521,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485708346,1554421.00
01/29/2017 12:00,2,0.213,ALERT,212.38,338.14,59.996,1485709203,"201051344000645","219011344069620",26.06,-2.50,0,297.26,356.78,5.7,3.5,0.000,616615.7,616615.7,22691,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709205,1554422.00
01/29/2017 12:00,2,0.172,ACTIVE,211.03,340.25,59.970,1485709203,"274151322000085","219011344069620",31.53,-1.00,0,334.24,343.25,5.5,3.4,0.018,846726.2,846726.2,22823,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709206,1554423.00
01/29/2017 12:00,2,0.174,ACTIVE,212.61,301.47,59.954,1485709203,"201051344000633","219011344069620",21.47,-5.00,0,296.06,302.37,3.8,1.7,0.000,605841.3,605841.3,23083,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709207,1554424.00
01/29/2017 12:00,2,0.201,ACTIVE,211.93,301.47,59.986,1485709203,"201051344000469","219011344069620",22.86,-5.50,0,296.96,302.68,4.7,2.6,0.000,608693.4,608693.4,23053,0,0,0,L,1122011218,0,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709208,1554425.00
01/29/2017 12:00,2,0.205,ALERT,211.25,314.40,59.981,1485709203,"201051344000646","219011344069620",22.72,-5.00,0,297.87,337.84,4.8,2.7,0.000,604565.7,604565.7,23033,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709210,1554426.00
01/29/2017 12:00,2,0.158,ACTIVE,210.80,337.24,59.991,1485709203,"274151322000052","219011344069620",29.82,-2.00,0,332.73,339.95,4.8,2.7,0.018,875089.8,875089.8,22580,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709211,1554427.00
01/29/2017 12:00,2,0.137,ACTIVE,211.48,301.17,60.007,1485709203,"201051344000585","219011344069620",19.78,-5.00,0,297.57,302.07,2.8,0.7,0.000,615150.7,615150.7,23103,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709212,1554428.00
01/29/2017 12:00,2,0.256,ACTIVE,211.48,336.34,59.991,1485709203,"201051344001230","219011344069620",27.06,-3.50,0,323.72,346.56,7.0,4.8,0.009,607896.4,607896.4,22949,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709212,1554429.00
