ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 12:00,2,0.219,ACTIVE,211.70,302.07,59.996,1485709203,"201051344000582","219011344069620",21.47,-5.50,0,298.77,302.68,4.8,2.7,0.000,599847.7,599847.7,23069,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709213,1554430.00
01/29/2017 12:00,2,0.266,ALERT,211.03,336.64,59.991,1485709203,"201051344000955","219011344069620",24.47,-4.00,0,296.96,345.96,6.6,4.4,0.004,615120.2,615120.2,23025,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709215,1554431.00
01/29/2017 12:00,2,0.555,ACTIVE,211.03,428.61,59.986,1485709203,"274151322000094","219011344069620",40.51,0.00,0,333.93,437.33,22.8,20.1,0.141,720764.4,720764.4,23336,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709216,1554432.00
01/29/2017 12:00,2,0.199,ACTIVE,211.70,302.07,59.986,1485709203,"201051344000579","219011344069620",23.20,-4.00,0,298.47,303.58,4.7,2.6,0.000,624157.2,624157.2,22972,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709217,1554433.00
01/29/2017 12:00,2,0.232,ACTIVE,211.25,336.34,59.991,1485709203,"201051344000890","219011344069620",28.80,-3.00,0,297.87,338.74,6.8,4.7,0.009,612103.0,612103.0,23093,0,0,0,L,1122011218,0,121.55,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709218,1554434.00
01/29/2017 12:00,2,0.242,ALERT,211.70,337.24,59.991,1485709203,"201051344000438","219011344069620",28.41,-4.00,0,297.87,340.25,7.0,4.8,0.004,613147.1,613147.1,23101,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709220,1554435.00
01/29/2017 12:00,2,0.268,ACTIVE,211.48,300.27,59.991,1485709203,"201051344000417","219011344069620",20.30,-5.00,0,297.26,301.47,5.5,3.4,0.000,596422.4,596422.4,23223,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709221,1554436.00
01/29/2017 12:00,2,0.141,ACTIVE,210.80,337.24,59.970,1485709203,"274151322000083","219011344069620",30.14,-2.00,0,333.33,339.95,4.3,2.3,0.018,866585.6,866585.6,22620,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709222,1554437.00
01/29/2017 12:00,2,0.189,ACTIVE,211.48,345.66,59.991,1485709203,"274151322000076","219011344069620",31.99,-2.00,0,335.14,351.37,6.1,4.0,0.031,924012.8,924012.8,22731,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709223,1554438.00
01/29/2017 12:00,2,0.156,ACTIVE,211.70,302.07,59.986,1485709203,"201051344000868","219011344069620",22.01,-5.00,0,298.77,303.58,3.5,1.5,0.000,607175.6,607175.6,23067,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709224,1554439.00
01/29/2017 12:00,2,0.168,ACTIVE,210.80,336.64,59.970,1485709203,"274151322000095","219011344069620",30.69,-3.00,0,333.33,339.95,5.2,3.1,0.022,915000.4,915000.4,22795,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709225,1554440.00
01/29/2017 12:00,2,0.131,ACTIVE,211.70,301.47,59.991,1485709203,"201051344000988","219011344069620",19.42,-4.00,0,295.46,302.68,2.6,0.6,0.000,568893.7,568893.7,23100,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709226,1554441.00
01/29/2017 12:00,2,0.148,ACTIVE,211.03,300.27,60.007,1485709203,"201051344001025","219011344069620",21.89,-5.50,0,296.96,302.37,3.3,1.3,0.000,613307.4,613307.4,23129,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709227,1554442.00
01/29/2017 12:00,2,0.209,ALERT,211.93,336.64,59.996,1485709203,"201051344000458","219011344069620",27.81,-1.50,0,298.17,354.67,6.0,3.8,0.004,617264.7,617264.7,22838,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709228,1554443.00
01/29/2017 12:00,2,0.223,ALERT,212.38,338.44,59.991,1485709203,"201051344000853","219011344069620",25.56,-3.00,0,298.47,341.75,5.8,3.7,0.004,615915.9,615915.9,22759,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709230,1554444.00
01/29/2017 12:00,2,0.256,ACTIVE,211.70,338.44,59.996,1485709203,"201051344000685","219011344069620",26.26,-3.50,0,296.66,342.05,6.8,4.7,0.009,612401.2,612401.2,23015,0,0,0,L,1122011218,0,122.23,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709231,1554445.00
01/29/2017 12:00,2,0.242,ACTIVE,211.48,338.14,60.007,1485709203,"201051344000917","219011344069620",27.53,-2.00,0,322.21,348.06,6.8,4.6,0.013,609352.7,609352.7,23030,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709232,1554446.00
01/29/2017 12:00,2,0.240,ACTIVE,211.48,337.54,59.991,1485709203,"201051344001145","219011344069620",29.46,-3.50,0,330.63,343.25,7.2,5.0,0.022,615373.0,615373.0,22887,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709233,1554447.00
01/29/2017 12:00,2,0.197,ACTIVE,211.48,300.27,59.996,1485709203,"201051344000651","219011344069620",22.34,-6.00,0,297.26,301.47,4.5,2.4,0.000,607945.7,607945.7,23071,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709234,1554448.00
01/29/2017 12:00,2,0.115,ACTIVE,210.57,336.04,59.991,1485709203,"274151322000088","219011344069620",29.98,-2.00,0,332.43,339.34,3.5,1.5,0.009,831859.8,831859.8,22735,0,0,0,L,1151911521,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709235,1554449.00
01/29/2017 12:00,2,0.188,ACTIVE,211.48,368.20,59.996,1485709203,"274151322000068","219011344069620",34.43,-1.00,0,335.74,377.82,6.5,4.4,0.022,721879.1,721879.1,23228,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709236,1554450.00
01/29/2017 12:00,2,0.135,ACTIVE,211.03,301.17,59.986,1485709203,"201051344001135","219011344069620",21.95,-5.00,0,298.17,302.37,3.0,1.0,0.000,603523.4,603523.4,23127,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709237,1554451.00
01/29/2017 12:00,2,0.174,ACTIVE,211.48,301.47,59.975,1485709203,"201051344000594","219011344069620",23.12,-5.00,0,297.57,302.98,4.1,2.0,0.000,619650.0,619650.0,23013,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709238,1554452.00
01/29/2017 12:00,2,0.188,ACTIVE,211.48,300.87,59.996,1485709203,"201051344001203","219011344069620",20.65,-5.50,0,297.57,303.88,3.9,1.9,0.000,611887.3,611887.3,23117,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709239,1554453.00
01/29/2017 12:00,2,0.164,ACTIVE,210.80,336.64,59.981,1485709203,"274151322000054","219011344069620",30.83,-1.00,0,332.73,339.95,5.2,3.1,0.013,848102.8,848102.8,22815,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709240,1554454.00
01/29/2017 12:00,2,0.146,ACTIVE,212.16,300.87,59.991,1485709203,"201051344000867","219011344069620",21.53,-3.50,0,296.96,303.28,3.2,1.2,0.000,606022.8,606022.8,23106,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709240,1554455.00
01/29/2017 12:00,2,0.258,ALERT,211.25,337.24,59.986,1485709203,"201051344001093","219011344069620",28.07,-3.00,0,297.26,342.65,7.4,5.2,0.004,608942.4,608942.4,23039,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709242,1554456.00
01/29/2017 12:00,2,0.168,ACTIVE,211.93,337.54,59.996,1485709203,"201051344000900","219011344069620",28.39,-3.00,0,330.33,340.85,4.8,2.7,0.009,624976.9,624976.9,22675,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709243,1554457.00
01/29/2017 12:00,2,0.207,ACTIVE,211.93,337.24,59.991,1485709203,"201051344000648","219011344069620",27.61,-4.00,0,296.66,356.18,5.8,3.7,0.004,614662.2,614662.2,22677,0,0,0,L,1122011218,0,120.42,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709244,1554458.00
01/29/2017 12:00,2,0.238,ACTIVE,212.16,337.84,59.991,1485709203,"201051344000569","219011344069620",30.71,-3.00,0,331.53,344.15,7.5,5.3,0.013,625398.3,625398.3,22685,0,0,0,L,1122011218,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709245,1554459.00
01/29/2017 12:00,2,0.178,ALERT,211.93,336.94,59.991,1485709203,"201051344000983","219011344069620",28.31,-3.00,0,298.17,341.45,5.2,3.0,0.009,618170.4,618170.4,22817,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709247,1554460.00
01/29/2017 12:00,2,0.143,ACTIVE,212.16,301.47,59.996,1485709203,"201051344001158","219011344069620",21.83,-5.50,0,297.87,302.68,3.2,1.1,0.000,606655.4,606655.4,23025,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709248,1554461.00
01/29/2017 12:00,2,0.240,ALERT,212.38,339.34,59.975,1485709203,"201051344000576","219011344069620",28.73,-3.00,0,298.17,342.65,7.0,4.8,0.013,617338.6,617338.6,22713,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709249,1554462.00
01/29/2017 12:00,2,0.154,ACTIVE,211.03,337.24,59.986,1485709203,"274151322000087","219011344069620",29.20,-0.50,0,323.11,346.56,4.6,2.5,0.009,820125.7,820125.7,23025,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485709250,1554463.00
01/29/2017 12:15,2,0.215,ACTIVE,212.16,337.54,59.975,1485710103,"201051344000645","219011344069620",26.52,-2.00,0,298.77,340.85,5.8,3.7,0.009,616616.5,616616.5,22693,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710104,1554464.00
01/29/2017 12:15,2,0.178,ACTIVE,211.03,344.76,59.975,1485710103,"274151322000085","219011344069620",31.93,-1.00,0,334.54,346.86,5.7,3.6,0.018,846727.0,846727.0,22824,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710105,1554465.00
01/29/2017 12:15,2,0.174,ACTIVE,212.16,300.87,59.991,1485710103,"201051344000633","219011344069620",22.28,-5.00,0,297.87,302.37,3.9,1.9,0.000,605841.7,605841.7,23084,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710106,1554466.00
01/29/2017 12:15,2,0.203,ACTIVE,211.70,301.47,59.938,1485710103,"201051344000469","219011344069620",23.16,-5.00,0,298.77,302.98,4.8,2.7,0.000,608694.0,608694.0,23054,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710107,1554467.00
01/29/2017 12:15,2,0.211,ALERT,211.03,328.52,59.965,1485710103,"201051344000646","219011344069620",23.85,-5.00,0,297.87,340.25,5.1,3.0,0.000,604566.4,604566.4,23035,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,12,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710109,1554468.00
01/29/2017 12:15,2,0.162,ACTIVE,210.57,336.04,60.002,1485710103,"274151322000052","219011344069620",29.78,-2.50,0,333.33,340.25,4.9,2.8,0.018,875090.5,875090.5,22581,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710109,1554469.00
01/29/2017 12:15,2,0.143,ACTIVE,211.03,300.27,59.991,1485710103,"201051344000585","219011344069620",20.59,-5.00,0,297.87,303.28,3.0,1.0,0.000,615150.8,615150.8,23104,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710110,1554470.00
01/29/2017 12:15,2,0.260,ACTIVE,211.03,335.74,59.991,1485710103,"201051344001230","219011344069620",27.35,-3.50,0,330.33,342.65,7.2,5.1,0.013,607897.6,607897.6,22950,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710111,1554471.00
01/29/2017 12:15,2,0.193,ALERT,211.70,336.64,59.975,1485710103,"201051344000582","219011344069620",27.08,-5.00,0,299.67,340.55,5.3,3.2,0.000,599848.4,599848.4,23070,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710113,1554472.00
01/29/2017 12:15,2,0.268,ACTIVE,210.80,335.74,59.981,1485710103,"201051344000955","219011344069620",24.97,-3.50,0,298.17,338.74,6.8,4.6,0.000,615121.3,615121.3,23027,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710114,1554473.00
01/29/2017 12:15,2,0.582,ACTIVE,210.80,431.02,59.991,1485710103,"274151322000094","219011344069620",40.43,0.00,0,332.13,437.63,23.9,21.1,0.146,720769.5,720769.5,23337,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710115,1554474.00
01/29/2017 12:15,2,0.203,ACTIVE,211.93,302.07,59.975,1485710103,"201051344000579","219011344069620",23.52,-4.00,0,300.57,303.58,4.9,2.8,0.000,624157.9,624157.9,22973,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710116,1554475.00
01/29/2017 12:15,2,0.238,ALERT,211.03,335.74,59.981,1485710103,"201051344000890","219011344069620",29.12,-3.00,0,298.47,339.95,7.0,4.9,0.009,612104.1,612104.1,23094,0,0,0,L,1122011218,0,121.33,119.97,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710118,1554476.00
01/29/2017 12:15,2,0.244,ACTIVE,211.48,336.64,59.986,1485710103,"201051344000438","219011344069620",29.42,-4.00,0,298.77,341.15,7.3,5.1,0.009,613148.3,613148.3,23103,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710119,1554477.00
01/29/2017 12:15,2,0.268,ACTIVE,211.48,299.97,60.012,1485710103,"201051344000417","219011344069620",20.71,-5.00,0,297.87,302.37,5.7,3.5,0.000,596423.3,596423.3,23224,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710120,1554478.00
01/29/2017 12:15,2,0.148,ACTIVE,210.80,337.24,59.981,1485710103,"274151322000083","219011344069620",30.32,-2.00,0,333.03,340.25,4.6,2.5,0.013,866586.2,866586.2,22621,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710121,1554479.00
01/29/2017 12:15,2,0.193,ACTIVE,211.48,351.97,59.975,1485710103,"274151322000076","219011344069620",32.74,-2.00,0,336.04,354.67,6.4,4.3,0.031,924013.8,924013.8,22732,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710121,1554480.00
01/29/2017 12:15,2,0.160,ACTIVE,211.70,302.07,59.986,1485710103,"201051344000868","219011344069620",22.46,-5.00,0,300.27,303.58,3.6,1.6,0.000,607176.0,607176.0,23068,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710122,1554481.00
01/29/2017 12:15,2,0.174,ACTIVE,210.80,336.94,59.970,1485710103,"274151322000095","219011344069620",31.01,-3.00,0,333.33,339.95,5.5,3.4,0.022,915001.1,915001.1,22796,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710123,1554482.00
01/29/2017 12:15,2,0.129,ACTIVE,211.48,301.47,59.975,1485710103,"201051344000988","219011344069620",19.68,-3.50,0,296.96,302.68,2.6,0.6,0.000,568893.8,568893.8,23101,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710124,1554483.00
01/29/2017 12:15,2,0.152,ACTIVE,210.80,299.67,60.018,1485710103,"201051344001025","219011344069620",22.46,-5.50,0,297.57,302.98,3.5,1.4,0.000,613307.7,613307.7,23130,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710125,1554484.00
01/29/2017 12:15,2,0.215,ACTIVE,211.70,336.64,59.996,1485710103,"201051344000458","219011344069620",28.11,-1.50,0,299.07,345.36,6.1,4.0,0.004,617265.7,617265.7,22840,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710126,1554485.00
01/29/2017 12:15,2,0.225,ACTIVE,212.16,338.44,59.975,1485710103,"201051344000853","219011344069620",27.04,-3.00,0,299.07,342.65,6.1,4.0,0.013,615916.8,615916.8,22761,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710127,1554486.00
01/29/2017 12:15,2,0.262,ALERT,211.48,337.54,59.975,1485710103,"201051344000685","219011344069620",27.21,-3.50,0,298.77,341.15,7.2,5.0,0.009,612402.4,612402.4,23016,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710129,1554487.00
01/29/2017 12:15,2,0.240,ACTIVE,211.25,337.24,59.975,1485710103,"201051344000917","219011344069620",28.67,-2.00,0,323.72,348.36,7.0,4.8,0.018,609353.8,609353.8,23031,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710130,1554488.00
01/29/2017 12:15,2,0.248,ACTIVE,211.25,337.24,59.965,1485710103,"201051344001145","219011344069620",30.67,-3.50,0,333.03,344.45,7.8,5.6,0.027,615374.2,615374.2,22888,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710131,1554489.00
01/29/2017 12:15,2,0.199,ACTIVE,211.03,299.37,60.002,1485710103,"201051344000651","219011344069620",22.86,-6.00,0,297.57,302.07,4.7,2.6,0.000,607946.3,607946.3,23072,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710132,1554490.00
01/29/2017 12:15,2,0.125,ACTIVE,210.35,336.34,59.975,1485710103,"274151322000088","219011344069620",29.80,-1.50,0,332.73,339.34,3.8,1.7,0.018,831860.2,831860.2,22736,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710132,1554491.00
01/29/2017 12:15,2,0.193,ACTIVE,211.48,376.92,59.970,1485710103,"274151322000068","219011344069620",35.31,-1.00,0,335.44,379.92,6.9,4.8,0.027,721880.2,721880.2,23229,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710133,1554492.00
01/29/2017 12:15,2,0.141,ACTIVE,210.57,299.97,60.018,1485710103,"201051344001135","219011344069620",22.60,-5.00,0,298.47,302.98,3.2,1.2,0.000,603523.6,603523.6,23128,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710134,1554493.00
01/29/2017 12:15,2,0.178,ACTIVE,211.25,302.07,59.954,1485710103,"201051344000594","219011344069620",23.56,-5.00,0,299.37,302.98,4.2,2.2,0.000,619650.5,619650.5,23014,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710135,1554494.00
01/29/2017 12:15,2,0.199,ACTIVE,211.03,299.37,59.981,1485710103,"201051344001203","219011344069620",20.83,-5.50,0,298.17,304.18,4.2,2.2,0.000,611887.8,611887.8,23118,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710136,1554495.00
01/29/2017 12:15,2,0.176,ACTIVE,210.80,342.05,59.970,1485710103,"274151322000054","219011344069620",31.65,-1.00,0,333.03,344.76,5.7,3.6,0.013,848103.7,848103.7,22816,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710137,1554496.00
01/29/2017 12:15,2,0.152,ACTIVE,211.93,301.17,59.975,1485710103,"201051344000867","219011344069620",22.20,-3.50,0,298.47,302.98,3.4,1.4,0.000,606023.0,606023.0,23107,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710138,1554497.00
01/29/2017 12:15,2,0.291,ACTIVE,211.03,336.64,59.981,1485710103,"201051344001093","219011344069620",24.97,-2.50,0,298.77,340.85,7.4,5.2,0.009,608943.6,608943.6,23041,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710140,1554498.00
01/29/2017 12:15,2,0.168,ACTIVE,211.48,338.14,59.981,1485710103,"201051344000900","219011344069620",30.47,-3.00,0,330.03,345.36,5.2,3.1,0.018,624977.6,624977.6,22676,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710140,1554499.00
01/29/2017 12:15,2,0.211,ALERT,211.93,337.24,59.970,1485710103,"201051344000648","219011344069620",27.99,-4.00,0,298.47,343.55,6.0,3.9,0.000,614663.1,614663.1,22678,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710142,1554500.00
01/29/2017 12:15,2,0.248,ACTIVE,211.70,339.65,59.975,1485710103,"201051344000569","219011344069620",31.41,-3.00,0,333.33,342.95,7.9,5.7,0.018,625399.7,625399.7,22686,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710143,1554501.00
01/29/2017 12:15,2,0.191,ACTIVE,211.93,336.94,59.975,1485710103,"201051344000983","219011344069620",27.91,-2.50,0,299.37,339.95,5.4,3.3,0.009,618171.2,618171.2,22819,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710144,1554502.00
01/29/2017 12:15,2,0.166,ACTIVE,211.93,301.17,60.007,1485710103,"201051344001158","219011344069620",19.90,-5.50,0,298.77,302.68,3.4,1.3,0.000,606655.7,606655.7,23026,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710145,1554503.00
01/29/2017 12:15,2,0.254,ACTIVE,212.38,338.14,59.959,1485710103,"201051344000576","219011344069620",28.09,-3.00,0,299.67,343.25,7.3,5.1,0.009,617339.8,617339.8,22715,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710146,1554504.00
01/29/2017 12:15,2,0.160,ACTIVE,210.80,337.24,59.986,1485710103,"274151322000087","219011344069620",29.84,-1.00,0,333.63,340.25,4.8,2.7,0.013,820126.3,820126.3,23026,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485710147,1554505.00
01/29/2017 12:30,2,0.227,ALERT,212.16,338.14,59.986,1485711003,"201051344000645","219011344069620",29.40,-2.00,0,298.77,340.55,6.8,4.6,0.013,616617.5,616617.5,22694,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711005,1554506.00
01/29/2017 12:30,2,0.193,ACTIVE,210.57,357.08,59.965,1485711003,"274151322000085","219011344069620",33.24,-0.50,0,334.54,359.78,6.5,4.4,0.027,846728.0,846728.0,22825,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711006,1554507.00
01/29/2017 12:30,2,0.205,ACTIVE,212.16,301.47,59.938,1485711003,"201051344000633","219011344069620",22.50,-4.00,0,297.57,302.37,4.7,2.6,0.000,605842.2,605842.2,23085,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711006,1554508.00
01/29/2017 12:30,2,0.225,ACTIVE,211.70,338.74,59.959,1485711003,"201051344000469","219011344069620",25.82,-5.00,0,298.47,348.66,5.9,3.8,0.000,608694.7,608694.7,23055,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711007,1554509.00
01/29/2017 12:30,2,0.227,ALERT,210.35,336.04,59.981,1485711003,"201051344000646","219011344069620",26.94,-4.00,0,297.57,343.55,6.2,4.1,0.004,604567.2,604567.2,23037,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711009,1554510.00
01/29/2017 12:30,2,0.197,ACTIVE,210.12,336.04,59.986,1485711003,"274151322000052","219011344069620",30.26,-2.00,0,332.73,339.95,6.1,4.0,0.022,875091.3,875091.3,22582,0,0,0,L,1151911521,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711010,1554511.00
01/29/2017 12:30,2,0.158,ACTIVE,210.57,300.27,59.975,1485711003,"201051344000585","219011344069620",23.14,-4.00,0,297.57,301.47,3.7,1.7,0.000,615151.1,615151.1,23105,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711011,1554512.00
01/29/2017 12:30,2,0.289,ACTIVE,210.57,335.74,59.991,1485711003,"201051344001230","219011344069620",29.66,-3.00,0,329.43,340.55,8.8,6.5,0.027,607898.9,607898.9,22951,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711012,1554513.00
01/29/2017 12:30,2,0.219,ALERT,211.03,336.64,59.986,1485711003,"201051344000582","219011344069620",27.87,-4.00,0,299.07,354.07,6.2,4.1,0.009,599849.2,599849.2,23072,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711014,1554514.00
01/29/2017 12:30,2,0.287,ALERT,210.12,335.44,59.996,1485711003,"201051344000955","219011344069620",27.61,-3.50,0,297.87,339.65,8.1,5.8,0.013,615122.5,615122.5,23028,0,0,0,L,1122011218,0,120.65,120.42,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711015,1554515.00
01/29/2017 12:30,2,0.396,ACTIVE,210.57,474.30,60.002,1485711003,"274151322000094","219011344069620",45.19,0.00,0,330.63,479.71,18.2,15.6,0.106,720774.4,720774.4,23338,0,0,0,L,1151911521,0,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711016,1554516.00
01/29/2017 12:30,2,0.232,ALERT,211.70,337.24,59.975,1485711003,"201051344000579","219011344069620",26.16,-3.50,0,299.97,350.17,6.2,4.0,0.000,624158.6,624158.6,22974,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711018,1554517.00
01/29/2017 12:30,2,0.270,ACTIVE,210.57,335.44,59.975,1485711003,"201051344000890","219011344069620",30.51,-3.00,0,298.17,339.65,8.3,6.1,0.018,612105.4,612105.4,23096,0,0,0,L,1122011218,0,121.33,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711019,1554518.00
01/29/2017 12:30,2,0.291,ACTIVE,210.80,336.64,59.986,1485711003,"201051344000438","219011344069620",29.32,-3.50,0,307.18,359.48,8.7,6.5,0.018,613149.6,613149.6,23104,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711020,1554519.00
01/29/2017 12:30,2,0.295,ALERT,210.80,336.64,59.986,1485711003,"201051344000417","219011344069620",20.36,-4.00,0,297.87,348.96,6.1,3.9,0.004,596424.2,596424.2,23225,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711022,1554520.00
01/29/2017 12:30,2,0.193,ACTIVE,210.80,336.64,59.981,1485711003,"274151322000083","219011344069620",31.09,-1.50,0,333.33,345.36,6.1,3.9,0.027,866586.9,866586.9,22622,0,0,0,L,1151911521,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711023,1554521.00
01/29/2017 12:30,2,0.264,ACTIVE,211.25,353.17,59.986,1485711003,"274151322000076","219011344069620",32.60,-1.50,0,335.14,361.59,8.7,6.5,0.049,924015.0,924015.0,22733,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711024,1554522.00
01/29/2017 12:30,2,0.188,ALERT,211.48,336.94,59.981,1485711003,"201051344000868","219011344069620",25.35,-4.00,0,299.97,348.06,4.8,2.8,0.000,607176.4,607176.4,23069,0,0,0,L,1122011218,0,120.65,121.33,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711025,1554523.00
01/29/2017 12:30,2,0.236,ACTIVE,210.57,336.94,59.986,1485711003,"274151322000095","219011344069620",31.01,-2.50,0,333.33,348.66,7.5,5.3,0.035,915002.1,915002.1,22797,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711026,1554524.00
01/29/2017 12:30,2,0.133,ACTIVE,211.25,300.57,59.991,1485711003,"201051344000988","219011344069620",20.73,-3.50,0,296.36,302.68,2.8,0.8,0.000,568893.9,568893.9,23102,0,0,0,L,1122011218,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711027,1554525.00
01/29/2017 12:30,2,0.168,ACTIVE,210.57,314.70,59.970,1485711003,"201051344001025","219011344069620",25.60,-5.00,0,297.57,336.64,4.4,2.3,0.000,613308.1,613308.1,23131,0,0,0,L,1122011218,0,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711028,1554526.00
01/29/2017 12:30,2,0.240,ALERT,211.48,336.64,59.986,1485711003,"201051344000458","219011344069620",29.80,-1.00,0,299.07,342.95,7.3,5.1,0.013,617266.7,617266.7,22841,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711030,1554527.00
01/29/2017 12:30,2,0.270,ALERT,212.16,339.04,60.007,1485711003,"201051344000853","219011344069620",26.68,-3.00,0,300.27,342.35,7.3,5.2,0.018,615917.9,615917.9,22762,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711032,1554528.00
01/29/2017 12:30,2,0.264,ACTIVE,210.80,337.24,59.959,1485711003,"201051344000917","219011344069620",30.73,-2.00,0,330.63,342.65,8.2,6.0,0.022,609355.1,609355.1,23032,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711034,1554529.00
01/29/2017 12:30,2,0.283,ACTIVE,210.80,347.76,59.986,1485711003,"201051344001145","219011344069620",32.26,-3.50,0,331.83,353.77,9.3,7.0,0.035,615375.7,615375.7,22889,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711035,1554530.00
01/29/2017 12:30,2,0.215,ACTIVE,210.57,336.04,59.986,1485711003,"201051344000651","219011344069620",27.23,-5.50,0,297.87,349.86,5.9,3.8,0.000,607947.0,607947.0,23073,0,0,0,L,1122011218,0,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711036,1554531.00
01/29/2017 12:30,2,0.168,ACTIVE,210.12,335.14,59.970,1485711003,"274151322000088","219011344069620",30.40,-1.50,0,332.43,339.34,5.2,3.1,0.013,831860.7,831860.7,22737,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711037,1554532.00
01/29/2017 12:30,2,0.230,ACTIVE,211.25,417.49,59.981,1485711003,"274151322000068","219011344069620",39.46,0.00,0,334.54,425.31,9.2,7.0,0.044,721881.5,721881.5,23230,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711038,1554533.00
01/29/2017 12:30,2,0.160,ALERT,210.35,334.54,59.986,1485711003,"201051344001135","219011344069620",26.94,-3.50,0,298.47,345.06,4.4,2.3,0.000,603524.0,603524.0,23129,0,0,0,L,1122011218,0,120.88,120.20,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711039,1554534.00
01/29/2017 12:30,2,0.197,ALERT,211.48,337.54,59.986,1485711003,"201051344000594","219011344069620",27.73,-4.00,0,299.07,349.26,5.5,3.4,0.009,619651.1,619651.1,23015,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711041,1554535.00
01/29/2017 12:30,2,0.225,ACTIVE,210.80,335.44,59.975,1485711003,"201051344001203","219011344069620",23.36,-4.00,0,297.87,351.67,5.3,3.2,0.004,611888.4,611888.4,23119,0,0,0,L,1122011218,0,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711042,1554536.00
01/29/2017 12:30,2,0.199,ACTIVE,210.57,360.38,59.975,1485711003,"274151322000054","219011344069620",33.66,-1.00,0,332.73,363.99,6.7,4.6,0.027,848104.6,848104.6,22817,0,0,0,L,1151911521,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711043,1554537.00
01/29/2017 12:30,2,0.176,ACTIVE,211.93,321.61,59.981,1485711003,"201051344000867","219011344069620",24.87,-3.00,0,298.47,331.53,4.5,2.4,0.000,606023.5,606023.5,23108,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711044,1554538.00
01/29/2017 12:30,2,0.287,ALERT,210.57,336.64,59.981,1485711003,"201051344001093","219011344069620",30.18,-2.50,0,297.26,340.55,8.8,6.6,0.018,608945.1,608945.1,23042,0,0,0,L,1122011218,0,121.10,120.42,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711046,1554539.00
01/29/2017 12:30,2,0.213,ACTIVE,211.70,338.14,59.986,1485711003,"201051344000900","219011344069620",30.93,-3.00,0,331.83,351.37,6.7,4.5,0.031,624978.5,624978.5,22677,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711047,1554540.00
01/29/2017 12:30,2,0.236,ACTIVE,211.93,337.54,59.981,1485711003,"201051344000648","219011344069620",29.80,-3.50,0,298.47,340.25,7.2,5.0,0.009,614664.2,614664.2,22680,0,0,0,L,1122011218,0,120.65,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711048,1554541.00
01/29/2017 12:30,2,0.258,ACTIVE,211.93,359.48,59.975,1485711003,"201051344000569","219011344069620",33.50,-2.50,0,332.43,362.19,8.8,6.6,0.022,625401.2,625401.2,22687,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711049,1554542.00
01/29/2017 12:30,2,0.232,ALERT,211.70,337.54,59.981,1485711003,"201051344000983","219011344069620",27.08,-2.50,0,299.37,339.95,6.4,4.3,0.013,618172.1,618172.1,22820,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711050,1554543.00
01/29/2017 12:30,2,0.283,ACTIVE,212.16,339.04,59.970,1485711003,"201051344000576","219011344069620",30.00,-3.00,0,313.20,357.38,8.6,6.4,0.018,617341.2,617341.2,22716,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711052,1554544.00
01/29/2017 12:30,2,0.201,ACTIVE,211.03,336.34,59.959,1485711003,"274151322000087","219011344069620",30.36,0.00,0,330.03,343.85,6.2,4.1,0.009,820127.1,820127.1,23027,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711053,1554545.00
01/29/2017 12:30,2,0.283,ACTIVE,211.03,336.94,59.975,1485711003,"201051344000685","219011344069620",30.10,-3.00,0,297.57,341.75,8.7,6.5,0.022,612403.7,612403.7,23018,0,0,0,L,1122011218,1,122.01,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711054,1554546.00
01/29/2017 12:30,2,0.184,ACTIVE,211.93,312.89,59.965,1485711003,"201051344001158","219011344069620",22.42,-5.00,0,298.77,331.53,4.2,2.1,0.000,606656.0,606656.0,23027,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711055,1554547.00
01/29/2017 12:45,2,0.229,ACTIVE,212.16,337.54,59.986,1485711904,"201051344000645","219011344069620",29.04,-2.00,0,325.52,353.77,6.7,4.6,0.013,616618.5,616618.5,22696,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711905,1554548.00
01/29/2017 12:45,2,0.215,ACTIVE,210.80,355.28,60.012,1485711904,"274151322000085","219011344069620",33.02,-0.50,0,333.93,360.08,7.2,5.1,0.027,846729.1,846729.1,22826,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711906,1554549.00
01/29/2017 12:45,2,0.215,ACTIVE,212.16,300.57,59.996,1485711904,"201051344000633","219011344069620",21.11,-4.00,0,297.57,326.12,4.6,2.5,0.000,605842.7,605842.7,23086,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711907,1554550.00
01/29/2017 12:45,2,0.217,ALERT,211.93,337.24,59.991,1485711904,"201051344000469","219011344069620",27.31,-4.00,0,298.47,347.46,6.0,3.9,0.000,608695.6,608695.6,23056,0,0,0,L,1122011218,0,120.42,122.01,0002,-7,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711908,1554551.00
01/29/2017 12:45,2,0.227,ACTIVE,211.03,336.04,59.970,1485711904,"201051344000646","219011344069620",26.86,-3.50,0,296.96,339.65,6.2,4.0,0.009,604568.1,604568.1,23039,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711909,1554552.00
01/29/2017 12:45,2,0.199,ACTIVE,210.35,337.24,59.949,1485711904,"274151322000052","219011344069620",30.34,-1.50,0,333.03,340.25,6.2,4.0,0.018,875092.1,875092.1,22583,0,0,0,L,1151911521,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711910,1554553.00
01/29/2017 12:45,2,0.162,ACTIVE,211.25,300.57,59.991,1485711904,"201051344000585","219011344069620",23.14,-3.50,0,297.57,301.77,3.8,1.7,0.000,615151.5,615151.5,23106,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711911,1554554.00
01/29/2017 12:45,2,0.293,ACTIVE,211.25,336.04,59.991,1485711904,"201051344001230","219011344069620",29.40,-3.00,0,329.73,340.55,8.8,6.5,0.031,607900.4,607900.4,22952,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711912,1554555.00
01/29/2017 12:45,2,0.217,ALERT,211.70,337.24,59.981,1485711904,"201051344000582","219011344069620",27.95,-4.00,0,298.17,348.36,6.1,4.0,0.004,599850.1,599850.1,23074,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711914,1554556.00
01/29/2017 12:45,2,0.262,ACTIVE,211.03,335.74,60.023,1485711904,"201051344000955","219011344069620",30.12,-3.00,0,324.62,348.96,8.1,5.8,0.013,615123.8,615123.8,23030,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711915,1554557.00
01/29/2017 12:45,2,0.285,ACTIVE,210.80,485.12,59.975,1485711904,"274151322000094","219011344069620",46.44,1.50,0,333.93,502.86,13.5,11.1,0.071,720777.3,720777.3,23339,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711916,1554558.00
01/29/2017 12:45,2,0.221,ALERT,211.70,336.64,59.981,1485711904,"201051344000579","219011344069620",27.53,-3.00,0,299.67,349.56,6.2,4.0,0.000,624159.5,624159.5,22976,0,0,0,L,1122011218,0,120.65,121.33,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711917,1554559.00
01/29/2017 12:45,2,0.266,ACTIVE,211.03,336.04,59.981,1485711904,"201051344000890","219011344069620",30.81,-2.50,0,330.33,341.45,8.3,6.1,0.022,612106.8,612106.8,23097,0,0,0,L,1122011218,0,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711918,1554560.00
01/29/2017 12:45,2,0.293,ACTIVE,210.80,336.34,59.975,1485711904,"201051344000438","219011344069620",29.60,-3.50,0,330.93,341.45,8.8,6.6,0.018,613151.1,613151.1,23105,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711920,1554561.00
01/29/2017 12:45,2,0.287,ALERT,211.48,336.64,59.975,1485711904,"201051344000417","219011344069620",20.69,-3.50,0,296.66,342.65,6.0,3.9,0.004,596425.1,596425.1,23227,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,22,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711921,1554562.00
01/29/2017 12:45,2,0.188,ACTIVE,210.35,346.86,59.975,1485711904,"274151322000083","219011344069620",32.20,-1.50,0,333.33,349.86,6.1,4.0,0.022,866587.7,866587.7,22623,0,0,0,L,1151911521,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711922,1554563.00
01/29/2017 12:45,2,0.279,ACTIVE,211.03,350.17,59.981,1485711904,"274151322000076","219011344069620",32.54,-1.50,0,334.54,358.88,9.2,6.9,0.044,924016.5,924016.5,22734,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711923,1554564.00
01/29/2017 12:45,2,0.178,ALERT,211.48,337.24,59.986,1485711904,"201051344000868","219011344069620",26.70,-3.50,0,299.07,351.97,4.8,2.7,0.004,607177.0,607177.0,23071,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711925,1554565.00
01/29/2017 12:45,2,0.256,ACTIVE,210.35,336.04,59.981,1485711904,"274151322000095","219011344069620",30.65,-2.50,0,333.33,341.15,8.0,5.8,0.035,915003.3,915003.3,22798,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711926,1554566.00
01/29/2017 12:45,2,0.164,ACTIVE,211.48,300.87,59.986,1485711904,"201051344000988","219011344069620",19.72,-3.50,0,296.06,303.28,3.3,1.2,0.000,568894.2,568894.2,23103,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711927,1554567.00
01/29/2017 12:45,2,0.172,ALERT,210.80,311.99,59.949,1485711904,"201051344001025","219011344069620",24.97,-5.00,0,297.26,336.34,4.3,2.3,0.000,613308.6,613308.6,23132,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711929,1554568.00
01/29/2017 12:45,2,0.242,ACTIVE,211.70,336.94,59.991,1485711904,"201051344000458","219011344069620",29.84,-1.00,0,318.00,357.68,7.4,5.2,0.013,617267.9,617267.9,22843,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711930,1554569.00
01/29/2017 12:45,2,0.254,ACTIVE,212.16,338.44,60.012,1485711904,"201051344000853","219011344069620",29.48,-3.00,0,333.33,343.85,7.6,5.4,0.022,615919.0,615919.0,22764,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711930,1554570.00
01/29/2017 12:45,2,0.277,ACTIVE,211.48,338.14,59.970,1485711904,"201051344000685","219011344069620",31.23,-3.00,0,330.33,342.35,8.8,6.5,0.027,612405.2,612405.2,23019,0,0,0,L,1122011218,0,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711931,1554571.00
01/29/2017 12:45,2,0.270,ACTIVE,211.25,337.84,59.975,1485711904,"201051344000917","219011344069620",30.47,-1.50,0,330.63,345.06,8.3,6.1,0.022,609356.5,609356.5,23033,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711932,1554572.00
