ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 12:45,2,0.287,ACTIVE,211.25,351.67,59.981,1485711904,"201051344001145","219011344069620",32.62,-3.00,0,333.93,356.18,9.6,7.3,0.040,615377.4,615377.4,22890,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711933,1554573.00
01/29/2017 12:45,2,0.227,ALERT,211.25,346.86,59.975,1485711904,"201051344000651","219011344069620",26.92,-5.00,0,297.57,347.76,6.2,4.0,0.000,607947.8,607947.8,23074,0,0,0,L,1122011218,0,121.78,120.20,0002,-6,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711935,1554574.00
01/29/2017 12:45,2,0.184,ACTIVE,210.12,335.44,59.965,1485711904,"274151322000088","219011344069620",30.42,-1.00,0,332.13,339.95,5.7,3.6,0.013,831861.4,831861.4,22738,0,0,0,L,1151911521,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711936,1554575.00
01/29/2017 12:45,2,0.227,ACTIVE,211.03,422.90,59.949,1485711904,"274151322000068","219011344069620",40.10,1.00,0,335.14,427.41,9.3,7.1,0.040,721882.9,721882.9,23231,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711937,1554576.00
01/29/2017 12:45,2,0.166,ALERT,211.03,341.45,59.975,1485711904,"201051344001135","219011344069620",26.64,-3.50,0,297.26,342.95,4.5,2.5,0.000,603524.4,603524.4,23131,0,0,0,L,1122011218,0,121.33,120.42,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711939,1554577.00
01/29/2017 12:45,2,0.207,ALERT,211.25,336.94,59.970,1485711904,"201051344000594","219011344069620",26.94,-3.50,0,298.77,348.66,5.7,3.5,0.004,619651.9,619651.9,23017,0,0,0,L,1122011218,0,120.42,120.88,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711940,1554578.00
01/29/2017 12:45,2,0.207,ALERT,211.25,336.04,59.970,1485711904,"201051344001203","219011344069620",25.33,-3.50,0,297.87,354.67,5.3,3.2,0.004,611889.0,611889.0,23120,0,0,0,L,1122011218,0,122.01,120.42,0002,-6,0,0,0,0,0,0,9,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711942,1554579.00
01/29/2017 12:45,2,0.242,ACTIVE,210.35,351.07,59.975,1485711904,"274151322000054","219011344069620",32.52,0.00,0,332.73,365.19,8.0,5.8,0.040,848105.8,848105.8,22818,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711943,1554580.00
01/29/2017 12:45,2,0.180,ALERT,211.93,321.01,59.981,1485711904,"201051344000867","219011344069620",25.39,-3.00,0,299.37,337.54,4.6,2.5,0.000,606023.9,606023.9,23109,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711945,1554581.00
01/29/2017 12:45,2,0.293,ACTIVE,211.25,337.54,60.007,1485711904,"201051344001093","219011344069620",30.49,-2.00,0,330.63,341.75,9.1,6.9,0.022,608946.6,608946.6,23044,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711946,1554582.00
01/29/2017 12:45,2,0.227,ACTIVE,211.70,337.84,59.981,1485711904,"201051344000900","219011344069620",30.99,-3.50,0,331.53,344.15,7.2,5.0,0.035,624979.4,624979.4,22678,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711947,1554583.00
01/29/2017 12:45,2,0.240,ACTIVE,211.93,337.24,59.933,1485711904,"201051344000648","219011344069620",29.98,-4.00,0,314.70,357.68,7.3,5.1,0.013,614665.3,614665.3,22681,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711948,1554584.00
01/29/2017 12:45,2,0.262,ACTIVE,211.93,363.09,59.938,1485711904,"201051344000569","219011344069620",33.87,-2.50,0,333.03,365.19,9.0,6.8,0.022,625402.8,625402.8,22688,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711949,1554585.00
01/29/2017 12:45,2,0.236,ACTIVE,211.70,337.24,59.986,1485711904,"201051344000983","219011344069620",27.57,-2.50,0,327.32,350.47,6.6,4.5,0.018,618173.0,618173.0,22822,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711950,1554586.00
01/29/2017 12:45,2,0.193,ACTIVE,211.70,312.59,59.944,1485711904,"201051344001158","219011344069620",21.75,-5.00,0,299.37,312.89,4.3,2.2,0.000,606656.4,606656.4,23028,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711951,1554587.00
01/29/2017 12:45,2,0.305,ACTIVE,212.16,338.74,59.975,1485711904,"201051344000576","219011344069620",28.98,-3.00,0,331.83,344.15,9.0,6.7,0.022,617342.6,617342.6,22717,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711952,1554588.00
01/29/2017 12:45,2,0.326,ACTIVE,210.57,379.02,59.981,1485711904,"274151322000087","219011344069620",35.46,1.00,0,331.53,394.35,11.7,9.3,0.053,820129.1,820129.1,23028,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485711952,1554589.00
01/29/2017 13:00,2,0.232,ACTIVE,212.38,338.14,59.949,1485712803,"201051344000645","219011344069620",30.53,-1.50,0,321.61,352.27,7.2,5.0,0.013,616619.8,616619.8,22697,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712804,1554590.00
01/29/2017 13:00,2,0.232,ACTIVE,210.80,356.48,59.933,1485712803,"274151322000085","219011344069620",33.08,0.00,0,334.24,364.89,7.8,5.6,0.035,846730.5,846730.5,22827,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712805,1554591.00
01/29/2017 13:00,2,0.211,ACTIVE,212.61,330.63,59.944,1485712803,"201051344000633","219011344069620",24.99,-3.00,0,297.57,356.48,5.4,3.3,0.000,605843.6,605843.6,23087,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712806,1554592.00
01/29/2017 13:00,2,0.238,ACTIVE,212.16,338.14,59.922,1485712803,"201051344000469","219011344069620",27.02,-3.50,0,297.57,342.05,6.6,4.4,0.009,608696.6,608696.6,23058,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712807,1554593.00
01/29/2017 13:00,2,0.238,ALERT,211.03,336.34,59.954,1485712803,"201051344000646","219011344069620",27.29,-3.00,0,297.57,341.15,6.6,4.5,0.009,604569.2,604569.2,23040,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712809,1554594.00
01/29/2017 13:00,2,0.225,ACTIVE,210.57,337.24,59.928,1485712803,"274151322000052","219011344069620",31.07,-1.50,0,333.03,354.07,7.0,4.9,0.018,875093.3,875093.3,22584,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712810,1554595.00
01/29/2017 13:00,2,0.168,ALERT,211.48,322.81,59.907,1485712803,"201051344000585","219011344069620",25.43,-2.50,0,297.87,353.77,4.4,2.3,0.000,615152.1,615152.1,23107,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712812,1554596.00
01/29/2017 13:00,2,0.303,ACTIVE,211.48,339.65,59.986,1485712803,"201051344001230","219011344069620",31.31,-2.50,0,330.93,354.37,9.6,7.4,0.040,607902.2,607902.2,22953,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712813,1554597.00
01/29/2017 13:00,2,0.221,ACTIVE,211.70,336.94,59.917,1485712803,"201051344000582","219011344069620",29.28,-3.50,0,298.77,342.05,6.6,4.4,0.009,599851.3,599851.3,23076,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712814,1554598.00
01/29/2017 13:00,2,0.291,ACTIVE,211.03,336.34,59.996,1485712803,"201051344000955","219011344069620",30.08,-2.50,0,329.73,343.55,8.9,6.7,0.027,615125.5,615125.5,23031,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712815,1554599.00
01/29/2017 13:00,2,0.289,ACTIVE,210.80,454.76,59.959,1485712803,"274151322000094","219011344069620",43.36,2.00,0,335.44,501.05,12.8,10.4,0.071,720780.2,720780.2,23340,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712815,1554600.00
01/29/2017 13:00,2,0.229,ACTIVE,211.93,337.54,59.954,1485712803,"201051344000579","219011344069620",28.35,-2.50,0,299.07,341.15,6.6,4.5,0.004,624160.6,624160.6,22978,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712816,1554601.00
01/29/2017 13:00,2,0.271,ACTIVE,211.03,343.85,59.922,1485712803,"201051344000890","219011344069620",31.83,-2.50,0,330.93,348.06,8.8,6.6,0.022,612108.4,612108.4,23098,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712817,1554602.00
01/29/2017 13:00,2,0.305,ACTIVE,211.48,341.45,59.949,1485712803,"201051344000438","219011344069620",31.55,-3.00,0,331.23,350.77,9.7,7.4,0.027,613152.9,613152.9,23106,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712818,1554603.00
01/29/2017 13:00,2,0.305,ACTIVE,211.70,336.64,59.949,1485712803,"201051344000417","219011344069620",20.44,-3.00,0,297.26,339.04,6.3,4.2,0.004,596426.1,596426.1,23229,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712819,1554604.00
01/29/2017 13:00,2,0.221,ACTIVE,211.03,383.23,59.949,1485712803,"274151322000083","219011344069620",35.86,-0.50,0,333.93,387.74,8.0,5.8,0.035,866589.0,866589.0,22624,0,0,0,L,1151911521,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712820,1554605.00
01/29/2017 13:00,2,0.322,ACTIVE,211.48,353.47,59.933,1485712803,"274151322000076","219011344069620",32.90,-1.00,0,335.74,363.39,10.7,8.4,0.057,924018.5,924018.5,22735,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712821,1554606.00
01/29/2017 13:00,2,0.189,ACTIVE,211.70,337.24,59.986,1485712803,"201051344000868","219011344069620",27.35,-3.00,0,298.77,340.55,5.3,3.2,0.004,607177.7,607177.7,23073,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712822,1554607.00
01/29/2017 13:00,2,0.283,ACTIVE,210.80,345.06,59.938,1485712803,"274151322000095","219011344069620",31.81,-2.00,0,333.33,348.96,9.1,6.9,0.044,915004.9,915004.9,22799,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712823,1554608.00
01/29/2017 13:00,2,0.162,ACTIVE,211.48,300.87,59.949,1485712803,"201051344000988","219011344069620",20.28,-3.00,0,296.96,307.18,3.4,1.3,0.000,568894.5,568894.5,23104,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712824,1554609.00
01/29/2017 13:00,2,0.180,ACTIVE,211.03,335.74,59.944,1485712803,"201051344001025","219011344069620",27.37,-3.50,0,297.87,356.48,5.0,2.9,0.000,613309.3,613309.3,23134,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712824,1554610.00
01/29/2017 13:00,2,0.246,ACTIVE,211.48,336.34,59.954,1485712803,"201051344000458","219011344069620",30.38,-0.50,0,319.51,352.27,7.5,5.4,0.013,617269.2,617269.2,22844,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712825,1554611.00
01/29/2017 13:00,2,0.289,ACTIVE,212.16,338.44,59.954,1485712803,"201051344000853","219011344069620",27.93,-2.00,0,333.63,344.45,8.2,6.0,0.022,615920.5,615920.5,22765,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712826,1554612.00
01/29/2017 13:00,2,0.303,ACTIVE,211.70,338.14,59.954,1485712803,"201051344000685","219011344069620",31.05,-2.50,0,332.43,348.96,9.6,7.3,0.031,612406.9,612406.9,23020,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712827,1554613.00
01/29/2017 13:00,2,0.281,ACTIVE,211.48,336.94,59.954,1485712803,"201051344000917","219011344069620",30.81,-1.50,0,330.63,348.06,8.8,6.6,0.035,609358.1,609358.1,23034,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712828,1554614.00
01/29/2017 13:00,2,0.354,ACTIVE,211.48,338.44,59.944,1485712803,"201051344001145","219011344069620",30.97,-2.50,0,334.24,354.97,11.2,8.8,0.053,615379.5,615379.5,22891,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712829,1554615.00
01/29/2017 13:00,2,0.229,ACTIVE,211.48,337.54,59.944,1485712803,"201051344000651","219011344069620",27.17,-3.50,0,297.26,361.59,6.3,4.2,0.009,607948.9,607948.9,23076,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712830,1554616.00
01/29/2017 13:00,2,0.209,ACTIVE,210.12,336.64,59.944,1485712803,"274151322000088","219011344069620",31.07,-1.00,0,332.43,342.65,6.6,4.4,0.018,831862.4,831862.4,22739,0,0,0,L,1151911521,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712831,1554617.00
01/29/2017 13:00,2,0.240,ACTIVE,211.25,439.43,59.938,1485712803,"274151322000068","219011344069620",41.81,1.50,0,336.04,457.77,10.2,7.9,0.049,721884.9,721884.9,23232,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712832,1554618.00
01/29/2017 13:00,2,0.170,ACTIVE,210.80,335.44,59.949,1485712803,"201051344001135","219011344069620",27.73,-2.50,0,297.87,342.05,4.8,2.7,0.004,603525.1,603525.1,23133,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712833,1554619.00
01/29/2017 13:00,2,0.209,ACTIVE,211.48,336.64,59.938,1485712803,"201051344000594","219011344069620",28.31,-3.00,0,297.87,340.55,6.0,3.9,0.000,619652.8,619652.8,23019,0,0,0,L,1122011218,0,120.65,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712833,1554620.00
01/29/2017 13:00,2,0.229,ACTIVE,211.48,336.04,59.933,1485712803,"201051344001203","219011344069620",24.67,-3.00,0,297.87,341.75,5.7,3.6,0.004,611889.9,611889.9,23122,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712834,1554621.00
01/29/2017 13:00,2,0.273,ACTIVE,210.80,355.88,59.938,1485712803,"274151322000054","219011344069620",32.92,0.50,0,333.93,363.99,9.2,6.9,0.044,848107.4,848107.4,22819,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712835,1554622.00
01/29/2017 13:00,2,0.178,ACTIVE,212.16,336.94,59.907,1485712803,"201051344000867","219011344069620",27.61,-2.00,0,297.87,350.17,5.0,2.9,0.004,606024.6,606024.6,23111,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712836,1554623.00
01/29/2017 13:00,2,0.305,ACTIVE,211.25,338.14,59.922,1485712803,"201051344001093","219011344069620",31.19,-1.50,0,330.63,347.16,9.6,7.4,0.022,608948.4,608948.4,23045,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712837,1554624.00
01/29/2017 13:00,2,0.240,ACTIVE,211.70,338.44,59.949,1485712803,"201051344000900","219011344069620",31.11,-2.50,0,331.83,348.66,7.6,5.4,0.040,624980.8,624980.8,22679,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712838,1554625.00
01/29/2017 13:00,2,0.248,ACTIVE,211.93,337.84,59.944,1485712803,"201051344000648","219011344069620",30.53,-3.00,0,319.21,352.87,7.7,5.5,0.018,614666.6,614666.6,22682,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712839,1554626.00
01/29/2017 13:00,2,0.262,ACTIVE,211.93,364.59,59.944,1485712803,"201051344000569","219011344069620",34.01,-1.50,0,334.84,372.11,9.1,6.8,0.022,625404.5,625404.5,22689,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712840,1554627.00
01/29/2017 13:00,2,0.236,ACTIVE,211.93,337.84,59.938,1485712803,"201051344000983","219011344069620",29.22,-1.50,0,331.83,342.35,7.0,4.9,0.013,618174.3,618174.3,22823,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712842,1554628.00
01/29/2017 13:00,2,0.191,ACTIVE,211.93,337.54,59.938,1485712803,"201051344001158","219011344069620",24.23,-3.50,0,299.07,360.38,4.7,2.6,0.000,606657.1,606657.1,23029,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712843,1554629.00
01/29/2017 13:00,2,0.312,ACTIVE,212.38,339.04,59.949,1485712803,"201051344000576","219011344069620",30.08,-2.50,0,332.43,344.76,9.6,7.3,0.027,617344.4,617344.4,22718,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712844,1554630.00
01/29/2017 13:00,2,0.301,ACTIVE,211.03,376.01,59.944,1485712803,"274151322000087","219011344069620",34.99,1.00,0,334.24,386.53,10.6,8.3,0.057,820131.3,820131.3,23029,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485712845,1554631.00
01/29/2017 13:15,2,0.221,ACTIVE,212.38,338.14,59.959,1485713703,"201051344000645","219011344069620",28.45,-1.00,0,332.73,345.36,6.4,4.2,0.013,616621.1,616621.1,22698,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713704,1554632.00
01/29/2017 13:15,2,0.203,ACTIVE,210.80,354.07,59.922,1485713703,"274151322000085","219011344069620",32.90,0.50,0,334.84,363.69,6.8,4.7,0.027,846732.0,846732.0,22828,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713705,1554633.00
01/29/2017 13:15,2,0.184,ALERT,212.16,301.47,59.949,1485713703,"201051344000633","219011344069620",24.03,-2.50,0,297.26,345.96,4.5,2.4,0.000,605844.4,605844.4,23088,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713707,1554634.00
01/29/2017 13:15,2,0.213,ALERT,211.70,332.43,59.965,1485713703,"201051344000469","219011344069620",26.70,-2.50,0,298.17,340.85,5.8,3.6,0.000,608697.7,608697.7,23059,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713709,1554635.00
01/29/2017 13:15,2,0.223,ACTIVE,211.25,337.24,59.965,1485713703,"201051344000646","219011344069620",26.62,-3.00,0,306.88,373.91,6.0,3.9,0.004,604570.3,604570.3,23042,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713710,1554636.00
01/29/2017 13:15,2,0.193,ACTIVE,210.35,336.34,59.949,1485713703,"274151322000052","219011344069620",30.30,-0.50,0,333.63,361.89,5.9,3.8,0.027,875094.6,875094.6,22585,0,0,0,L,1151911521,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713710,1554637.00
01/29/2017 13:15,2,0.166,ALERT,211.03,300.87,59.959,1485713703,"201051344000585","219011344069620",22.19,-3.00,0,297.26,354.37,3.8,1.7,0.000,615152.7,615152.7,23109,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713712,1554638.00
01/29/2017 13:15,2,0.271,ACTIVE,211.25,336.34,59.981,1485713703,"201051344001230","219011344069620",30.69,-2.00,0,332.73,352.87,8.5,6.3,0.031,607904.1,607904.1,22954,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713713,1554639.00
01/29/2017 13:15,2,0.203,ALERT,211.70,337.24,59.954,1485713703,"201051344000582","219011344069620",28.31,-2.50,0,299.07,341.45,5.9,3.7,0.009,599852.4,599852.4,23077,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713715,1554640.00
01/29/2017 13:15,2,0.264,ACTIVE,210.80,336.94,59.954,1485713703,"201051344000955","219011344069620",29.58,-2.00,0,331.23,342.05,7.9,5.7,0.022,615127.2,615127.2,23032,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713716,1554641.00
01/29/2017 13:15,2,0.229,ACTIVE,210.80,438.83,59.949,1485713703,"274151322000094","219011344069620",41.94,2.50,0,334.54,495.04,9.7,7.4,0.035,720782.8,720782.8,23341,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713717,1554642.00
01/29/2017 13:15,2,0.246,ALERT,211.70,320.71,59.944,1485713703,"201051344000579","219011344069620",23.06,-2.00,0,299.67,340.55,5.8,3.6,0.000,624161.8,624161.8,22979,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713719,1554643.00
01/29/2017 13:15,2,0.260,ACTIVE,211.03,335.74,59.938,1485713703,"201051344000890","219011344069620",30.51,-2.00,0,332.43,355.58,8.1,5.8,0.018,612110.1,612110.1,23099,0,0,0,L,1122011218,0,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713719,1554644.00
01/29/2017 13:15,2,0.291,ACTIVE,211.48,337.54,59.959,1485713703,"201051344000438","219011344069620",29.46,-2.50,0,332.73,355.28,8.7,6.5,0.018,613154.8,613154.8,23107,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713720,1554645.00
01/29/2017 13:15,2,0.281,ALERT,211.70,337.24,59.954,1485713703,"201051344000417","219011344069620",20.50,-2.50,0,297.87,340.55,5.8,3.7,0.004,596427.1,596427.1,23230,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713722,1554646.00
01/29/2017 13:15,2,0.275,ACTIVE,210.80,368.20,59.944,1485713703,"274151322000083","219011344069620",34.37,0.00,0,334.54,390.74,9.6,7.3,0.044,866591.2,866591.2,22625,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713723,1554647.00
01/29/2017 13:15,2,0.273,ACTIVE,211.48,346.56,59.949,1485713703,"274151322000076","219011344069620",32.18,-0.50,0,335.74,363.69,8.9,6.7,0.044,924020.7,924020.7,22736,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713724,1554648.00
01/29/2017 13:15,2,0.172,ALERT,211.70,333.33,59.959,1485713703,"201051344000868","219011344069620",25.96,-2.50,0,299.67,340.85,4.5,2.5,0.000,607178.5,607178.5,23074,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713726,1554649.00
01/29/2017 13:15,2,0.254,ACTIVE,210.80,337.24,59.975,1485713703,"274151322000095","219011344069620",18.98,-1.50,0,334.84,353.17,5.0,2.9,0.009,915006.7,915006.7,22800,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713727,1554650.00
01/29/2017 13:15,2,0.158,ACTIVE,211.25,301.17,59.949,1485713703,"201051344000988","219011344069620",19.08,-2.50,0,296.06,337.24,3.1,1.1,0.000,568894.8,568894.8,23105,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713727,1554651.00
01/29/2017 13:15,2,0.162,ALERT,211.03,300.57,59.954,1485713703,"201051344001025","219011344069620",24.21,-3.50,0,296.96,345.96,4.0,1.9,0.000,613310.0,613310.0,23135,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713729,1554652.00
01/29/2017 13:15,2,0.227,ACTIVE,211.70,336.94,59.949,1485713703,"201051344000458","219011344069620",29.20,0.50,0,329.73,345.06,6.8,4.6,0.009,617270.6,617270.6,22845,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713730,1554653.00
01/29/2017 13:15,2,0.238,ACTIVE,212.38,338.74,59.949,1485713703,"201051344000853","219011344069620",28.92,-1.50,0,333.03,344.15,7.0,4.8,0.018,615922.0,615922.0,22766,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713731,1554654.00
01/29/2017 13:15,2,0.281,ACTIVE,211.70,338.74,59.949,1485713703,"201051344000685","219011344069620",29.82,-2.00,0,331.83,351.37,8.5,6.3,0.022,612408.8,612408.8,23021,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713732,1554655.00
01/29/2017 13:15,2,0.250,ACTIVE,211.48,337.84,59.949,1485713703,"201051344000917","219011344069620",30.75,-0.50,0,330.33,350.47,7.8,5.7,0.027,609359.8,609359.8,23035,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713733,1554656.00
01/29/2017 13:15,2,0.297,ACTIVE,211.48,341.45,59.959,1485713703,"201051344001145","219011344069620",31.57,-2.00,0,332.73,354.97,9.6,7.3,0.044,615381.7,615381.7,22892,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713734,1554657.00
01/29/2017 13:15,2,0.207,ALERT,211.48,336.94,59.959,1485713703,"201051344000651","219011344069620",27.02,-3.00,0,297.26,340.25,5.7,3.6,0.000,607949.9,607949.9,23077,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713736,1554658.00
01/29/2017 13:15,2,0.176,ACTIVE,210.35,336.34,59.954,1485713703,"274151322000088","219011344069620",29.92,0.00,0,333.33,344.45,5.4,3.3,0.022,831863.6,831863.6,22740,0,0,0,L,1151911521,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713737,1554659.00
01/29/2017 13:15,2,0.209,ACTIVE,211.25,400.96,59.938,1485713703,"274151322000068","219011344069620",37.91,2.50,0,336.04,472.80,8.1,5.8,0.031,721886.9,721886.9,23233,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713738,1554660.00
01/29/2017 13:15,2,0.156,ALERT,211.03,322.81,59.933,1485713703,"201051344001135","219011344069620",25.74,-2.50,0,297.87,338.74,4.1,2.0,0.000,603525.7,603525.7,23134,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713739,1554661.00
01/29/2017 13:15,2,0.203,ALERT,211.48,336.64,59.965,1485713703,"201051344000594","219011344069620",25.70,-2.50,0,298.77,340.85,5.3,3.2,0.000,619653.8,619653.8,23020,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713741,1554662.00
01/29/2017 13:15,2,0.217,ALERT,211.25,321.91,59.954,1485713703,"201051344001203","219011344069620",22.42,-2.50,0,297.87,341.75,4.9,2.8,0.000,611890.8,611890.8,23123,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713743,1554663.00
01/29/2017 13:15,2,0.230,ACTIVE,210.57,348.66,59.938,1485713703,"274151322000054","219011344069620",32.26,1.00,0,333.93,362.49,7.5,5.3,0.035,848109.2,848109.2,22820,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713744,1554664.00
01/29/2017 13:15,2,0.162,ALERT,211.93,300.87,59.954,1485713703,"201051344000867","219011344069620",23.91,-1.50,0,298.17,342.65,4.0,1.9,0.000,606025.3,606025.3,23112,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713746,1554665.00
01/29/2017 13:15,2,0.305,ACTIVE,211.25,337.54,59.912,1485713703,"201051344001093","219011344069620",27.29,-1.50,0,330.93,351.37,8.4,6.2,0.009,608950.2,608950.2,23046,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713747,1554666.00
01/29/2017 13:15,2,0.199,ACTIVE,211.70,338.14,59.949,1485713703,"201051344000900","219011344069620",30.81,-1.50,0,330.93,346.86,6.2,4.1,0.031,624982.1,624982.1,22680,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713748,1554667.00
01/29/2017 13:15,2,0.250,ACTIVE,212.16,338.14,59.917,1485713703,"201051344000648","219011344069620",25.54,-2.50,0,331.83,345.66,6.5,4.3,0.004,614668.0,614668.0,22683,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713748,1554668.00
01/29/2017 13:15,2,0.252,ACTIVE,211.93,356.48,59.959,1485713703,"201051344000569","219011344069620",33.16,-0.50,0,333.63,370.60,8.6,6.3,0.022,625406.2,625406.2,22690,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713749,1554669.00
01/29/2017 13:15,2,0.219,ACTIVE,211.93,336.94,59.954,1485713703,"201051344000983","219011344069620",27.41,-1.00,0,331.83,342.35,6.1,3.9,0.013,618175.5,618175.5,22824,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713750,1554670.00
01/29/2017 13:15,2,0.156,ALERT,211.93,316.50,59.954,1485713703,"201051344001158","219011344069620",25.03,-3.00,0,298.47,342.95,4.0,1.9,0.000,606657.7,606657.7,23030,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713752,1554671.00
01/29/2017 13:15,2,0.277,ACTIVE,212.38,338.74,59.959,1485713703,"201051344000576","219011344069620",28.90,-1.50,0,333.03,346.56,8.2,6.0,0.018,617346.2,617346.2,22719,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713753,1554672.00
01/29/2017 13:15,2,0.264,ACTIVE,210.80,355.88,59.949,1485713703,"274151322000087","219011344069620",33.08,2.00,0,333.63,381.73,8.8,6.6,0.035,820133.4,820133.4,23030,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485713754,1554673.00
01/29/2017 13:30,2,0.211,ACTIVE,212.61,338.14,59.975,1485714603,"201051344000645","219011344069620",26.48,-1.00,0,309.59,360.08,5.7,3.6,0.004,616622.0,616622.0,22699,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714604,1554674.00
01/29/2017 13:30,2,0.178,ACTIVE,210.80,345.66,59.959,1485714603,"274151322000085","219011344069620",32.10,0.50,0,334.54,357.38,5.8,3.6,0.018,846733.0,846733.0,22829,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714605,1554675.00
01/29/2017 13:30,2,0.178,ACTIVE,212.38,300.87,59.959,1485714603,"201051344000633","219011344069620",22.11,-3.00,0,297.26,302.98,4.0,1.9,0.000,605845.0,605845.0,23090,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714606,1554676.00
01/29/2017 13:30,2,0.203,ALERT,211.93,301.47,59.965,1485714603,"201051344000469","219011344069620",23.50,-3.50,0,296.96,338.14,4.9,2.8,0.000,608698.5,608698.5,23061,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714608,1554677.00
01/29/2017 13:30,2,0.219,ALERT,211.25,337.24,59.970,1485714603,"201051344000646","219011344069620",24.79,-3.00,0,297.57,339.65,5.5,3.4,0.000,604571.2,604571.2,23043,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714610,1554678.00
01/29/2017 13:30,2,0.170,ACTIVE,210.80,336.64,59.954,1485714603,"274151322000052","219011344069620",30.00,-0.50,0,332.73,340.55,5.2,3.1,0.018,875095.4,875095.4,22586,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714611,1554679.00
01/29/2017 13:30,2,0.148,ACTIVE,211.48,301.47,59.981,1485714603,"201051344000585","219011344069620",21.57,-3.00,0,298.17,302.37,3.3,1.2,0.000,615153.0,615153.0,23111,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714612,1554680.00
01/29/2017 13:30,2,0.258,ACTIVE,211.25,336.64,59.975,1485714603,"201051344001230","219011344069620",29.80,-2.00,0,330.63,342.35,7.8,5.6,0.022,607905.5,607905.5,22955,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714613,1554681.00
01/29/2017 13:30,2,0.211,ALERT,211.93,337.84,59.970,1485714603,"201051344000582","219011344069620",25.29,-3.00,0,299.37,347.16,5.4,3.3,0.000,599853.2,599853.2,23079,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714614,1554682.00
01/29/2017 13:30,2,0.268,ACTIVE,211.03,336.64,59.954,1485714603,"201051344000955","219011344069620",27.23,-2.00,0,330.93,340.85,7.4,5.2,0.009,615128.5,615128.5,23033,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714615,1554683.00
01/29/2017 13:30,2,0.207,ACTIVE,210.80,409.08,59.959,1485714603,"274151322000094","219011344069620",38.66,2.00,0,333.63,443.64,8.2,6.0,0.044,720784.3,720784.3,23342,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714616,1554684.00
01/29/2017 13:30,2,0.207,ALERT,211.93,302.37,59.975,1485714603,"201051344000579","219011344069620",23.87,-2.50,0,299.37,340.85,5.0,2.9,0.000,624162.5,624162.5,22981,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,17,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714618,1554685.00
01/29/2017 13:30,2,0.248,ACTIVE,211.25,336.04,59.975,1485714603,"201051344000890","219011344069620",29.78,-2.00,0,330.63,342.05,7.5,5.3,0.013,612111.4,612111.4,23100,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714619,1554686.00
01/29/2017 13:30,2,0.273,ACTIVE,211.48,337.24,59.970,1485714603,"201051344000438","219011344069620",28.78,-2.50,0,331.83,342.65,8.0,5.8,0.013,613156.2,613156.2,23108,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714620,1554687.00
01/29/2017 13:30,2,0.273,ALERT,211.48,305.98,59.981,1485714603,"201051344000417","219011344069620",20.54,-3.00,0,297.87,347.16,5.7,3.6,0.000,596428.0,596428.0,23232,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,40,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714622,1554688.00
01/29/2017 13:30,2,0.234,ACTIVE,211.03,367.60,59.970,1485714603,"274151322000083","219011344069620",34.27,0.50,0,334.54,374.21,8.2,5.9,0.040,866592.7,866592.7,22626,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714623,1554689.00
01/29/2017 13:30,2,0.234,ACTIVE,211.93,350.17,59.975,1485714603,"274151322000076","219011344069620",32.62,-0.50,0,334.54,355.88,7.8,5.6,0.027,924022.1,924022.1,22737,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714623,1554690.00
01/29/2017 13:30,2,0.164,ALERT,211.70,302.37,59.981,1485714603,"201051344000868","219011344069620",22.80,-3.00,0,299.07,337.84,3.8,1.8,0.000,607179.0,607179.0,23076,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714625,1554691.00
01/29/2017 13:30,2,0.205,ACTIVE,211.03,337.84,59.975,1485714603,"274151322000095","219011344069620",31.03,-1.50,0,333.63,345.66,6.4,4.3,0.031,915007.8,915007.8,22801,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714626,1554692.00
01/29/2017 13:30,2,0.154,ACTIVE,211.70,301.17,59.981,1485714603,"201051344000988","219011344069620",18.01,-3.00,0,296.66,303.58,2.8,0.8,0.000,568895.0,568895.0,23106,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714627,1554693.00
01/29/2017 13:30,2,0.154,ACTIVE,211.03,299.97,59.944,1485714603,"201051344001025","219011344069620",23.06,-3.50,0,298.17,302.98,3.6,1.6,0.000,613310.4,613310.4,23137,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714628,1554694.00
01/29/2017 13:30,2,0.232,ALERT,211.93,337.54,59.975,1485714603,"201051344000458","219011344069620",24.33,0.00,0,299.67,340.55,5.8,3.6,0.000,617271.6,617271.6,22846,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714630,1554695.00
01/29/2017 13:30,2,0.217,ACTIVE,212.61,338.74,59.970,1485714603,"201051344000853","219011344069620",28.01,-1.50,0,333.33,342.95,6.2,4.1,0.009,615923.1,615923.1,22767,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714631,1554696.00
01/29/2017 13:30,2,0.270,ACTIVE,211.93,338.44,59.981,1485714603,"201051344000685","219011344069620",28.55,-2.50,0,331.53,343.55,7.8,5.6,0.018,612410.2,612410.2,23022,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714632,1554697.00
01/29/2017 13:30,2,0.232,ACTIVE,211.70,338.44,59.975,1485714603,"201051344000917","219011344069620",30.42,-1.00,0,330.33,342.65,7.2,5.0,0.022,609361.0,609361.0,23036,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714632,1554698.00
01/29/2017 13:30,2,0.271,ACTIVE,211.70,342.65,59.981,1485714603,"201051344001145","219011344069620",31.67,-2.50,0,333.93,354.67,8.7,6.5,0.035,615383.4,615383.4,22893,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714633,1554699.00
01/29/2017 13:30,2,0.234,ALERT,211.48,300.27,59.981,1485714603,"201051344000651","219011344069620",20.30,-3.50,0,297.26,339.04,4.9,2.8,0.000,607950.6,607950.6,23079,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714635,1554700.00
01/29/2017 13:30,2,0.150,ACTIVE,210.57,336.34,59.981,1485714603,"274151322000088","219011344069620",30.14,0.00,0,332.73,340.55,4.6,2.5,0.018,831864.2,831864.2,22741,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714636,1554701.00
01/29/2017 13:30,2,0.189,ACTIVE,211.70,374.51,59.981,1485714603,"274151322000068","219011344069620",35.09,2.00,0,336.04,405.77,6.7,4.6,0.027,721888.1,721888.1,23234,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714637,1554702.00
01/29/2017 13:30,2,0.146,ALERT,211.03,301.17,59.981,1485714603,"201051344001135","219011344069620",23.26,-2.50,0,298.47,335.74,3.5,1.4,0.000,603526.1,603526.1,23136,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714639,1554703.00
01/29/2017 13:30,2,0.180,ALERT,211.48,302.37,59.954,1485714603,"201051344000594","219011344069620",23.87,-2.50,0,298.47,339.04,4.3,2.3,0.000,619654.4,619654.4,23022,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714641,1554704.00
01/29/2017 13:30,2,0.172,ALERT,211.48,327.32,59.986,1485714603,"201051344001203","219011344069620",25.62,-3.00,0,297.87,340.25,4.5,2.4,0.000,611891.4,611891.4,23125,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,15,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714643,1554705.00
01/29/2017 13:30,2,0.199,ACTIVE,210.80,349.26,59.981,1485714603,"274151322000054","219011344069620",32.34,1.00,0,333.93,356.48,6.5,4.4,0.018,848110.3,848110.3,22821,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714643,1554706.00
01/29/2017 13:30,2,0.152,ACTIVE,212.16,301.17,59.986,1485714603,"201051344000867","219011344069620",22.68,-2.00,0,298.47,303.88,3.5,1.5,0.000,606025.7,606025.7,23114,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714644,1554707.00
01/29/2017 13:30,2,0.275,ACTIVE,211.48,337.54,59.986,1485714603,"201051344001093","219011344069620",29.00,-1.50,0,323.41,348.66,8.1,5.9,0.009,608951.7,608951.7,23047,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714645,1554708.00
01/29/2017 13:30,2,0.182,ACTIVE,211.93,338.74,59.991,1485714603,"201051344000900","219011344069620",29.14,-2.00,0,332.13,343.25,5.4,3.3,0.022,624983.0,624983.0,22681,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714646,1554709.00
01/29/2017 13:30,2,0.209,ALERT,212.16,338.44,59.986,1485714603,"201051344000648","219011344069620",28.09,-2.50,0,298.77,340.85,6.0,3.9,0.004,614669.0,614669.0,22684,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714648,1554710.00
01/29/2017 13:30,2,0.250,ACTIVE,212.16,350.17,59.991,1485714603,"201051344000569","219011344069620",32.52,-1.00,0,334.54,360.69,8.3,6.1,0.018,625407.6,625407.6,22691,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714649,1554711.00
01/29/2017 13:30,2,0.186,ACTIVE,211.93,338.14,59.986,1485714603,"201051344000983","219011344069620",28.61,-1.00,0,315.30,354.67,5.4,3.3,0.009,618176.3,618176.3,22825,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714650,1554712.00
01/29/2017 13:30,2,0.172,ALERT,211.93,302.68,59.986,1485714603,"201051344001158","219011344069620",19.76,-3.00,0,298.77,337.54,3.4,1.4,0.000,606658.1,606658.1,23032,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714652,1554713.00
01/29/2017 13:30,2,0.248,ACTIVE,212.61,339.95,59.981,1485714603,"201051344000576","219011344069620",29.20,-1.50,0,332.73,344.45,7.3,5.2,0.013,617347.5,617347.5,22720,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714652,1554714.00
01/29/2017 13:30,2,0.232,ACTIVE,211.03,346.26,59.975,1485714603,"274151322000087","219011344069620",32.07,2.00,0,334.24,371.81,7.5,5.4,0.027,820134.8,820134.8,23031,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485714653,1554715.00
