ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 13:45,2,0.223,ALERT,212.38,338.44,59.944,1485715503,"201051344000645","219011344069620",28.55,-1.00,0,298.77,342.35,6.5,4.3,0.013,616623.0,616623.0,22700,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715505,1554716.00
01/29/2017 13:45,2,0.209,ACTIVE,211.25,353.77,59.949,1485715503,"274151322000085","219011344069620",32.98,0.00,0,335.14,359.78,7.0,4.8,0.022,846734.0,846734.0,22830,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715506,1554717.00
01/29/2017 13:45,2,0.184,ACTIVE,212.61,302.37,59.954,1485715503,"201051344000633","219011344069620",24.11,-3.00,0,297.57,303.58,4.5,2.5,0.000,605845.5,605845.5,23091,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715507,1554718.00
01/29/2017 13:45,2,0.213,ALERT,212.16,333.93,59.949,1485715503,"201051344000469","219011344069620",26.84,-3.00,0,298.77,338.14,5.8,3.7,0.000,608699.3,608699.3,23063,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,19,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715509,1554719.00
01/29/2017 13:45,2,0.230,ACTIVE,211.25,337.54,59.975,1485715503,"201051344000646","219011344069620",26.62,-3.00,0,297.87,341.45,6.2,4.0,0.009,604572.2,604572.2,23045,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715510,1554720.00
01/29/2017 13:45,2,0.195,ACTIVE,210.80,338.44,59.938,1485715503,"274151322000052","219011344069620",30.36,-1.00,0,333.63,343.25,6.0,3.9,0.027,875096.3,875096.3,22587,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715510,1554721.00
01/29/2017 13:45,2,0.162,ACTIVE,211.48,301.47,59.944,1485715503,"201051344000585","219011344069620",23.12,-3.00,0,298.47,302.68,3.8,1.7,0.000,615153.4,615153.4,23112,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715511,1554722.00
01/29/2017 13:45,2,0.283,ACTIVE,211.70,339.65,59.986,1485715503,"201051344001230","219011344069620",31.33,-2.50,0,330.63,344.15,9.0,6.8,0.035,607907.0,607907.0,22956,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715512,1554723.00
01/29/2017 13:45,2,0.240,ACTIVE,212.16,338.14,59.944,1485715503,"201051344000582","219011344069620",25.45,-3.00,0,299.97,342.35,6.2,4.1,0.004,599854.1,599854.1,23081,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715513,1554724.00
01/29/2017 13:45,2,0.279,ACTIVE,211.03,336.64,59.944,1485715503,"201051344000955","219011344069620",29.46,-2.50,0,308.09,357.68,8.3,6.1,0.009,615130.0,615130.0,23034,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715514,1554725.00
01/29/2017 13:45,2,0.285,ACTIVE,211.25,397.66,59.949,1485715503,"274151322000094","219011344069620",37.37,1.00,0,335.14,412.98,10.9,8.6,0.057,720786.2,720786.2,23343,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715515,1554726.00
01/29/2017 13:45,2,0.215,ACTIVE,212.16,337.84,59.949,1485715503,"201051344000579","219011344069620",27.27,-2.00,0,299.97,349.26,6.0,3.9,0.004,624163.4,624163.4,22983,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715516,1554727.00
01/29/2017 13:45,2,0.270,ACTIVE,211.48,336.94,59.981,1485715503,"201051344000890","219011344069620",31.09,-2.00,0,315.90,354.07,8.5,6.3,0.022,612112.9,612112.9,23101,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715517,1554728.00
01/29/2017 13:45,2,0.297,ACTIVE,211.70,337.84,59.944,1485715503,"201051344000438","219011344069620",30.10,-2.50,0,330.63,344.45,9.1,6.8,0.018,613157.9,613157.9,23109,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715518,1554729.00
01/29/2017 13:45,2,0.293,ALERT,211.93,337.24,59.949,1485715503,"201051344000417","219011344069620",20.36,-3.00,0,298.47,351.37,6.1,3.9,0.004,596428.9,596428.9,23234,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,12,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715520,1554730.00
01/29/2017 13:45,2,0.271,ACTIVE,211.25,370.30,59.949,1485715503,"274151322000083","219011344069620",34.67,0.50,0,335.14,376.01,9.6,7.3,0.044,866594.4,866594.4,22627,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715521,1554731.00
01/29/2017 13:45,2,0.283,ACTIVE,211.93,351.37,59.944,1485715503,"274151322000076","219011344069620",32.66,-0.50,0,335.74,358.58,9.4,7.2,0.049,924023.7,924023.7,22738,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715521,1554732.00
01/29/2017 13:45,2,0.172,ALERT,211.93,336.04,59.949,1485715503,"201051344000868","219011344069620",26.18,-3.00,0,299.97,338.44,4.6,2.5,0.000,607179.5,607179.5,23078,0,0,0,L,1122011218,0,120.88,121.78,0002,-6,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715523,1554733.00
01/29/2017 13:45,2,0.246,ACTIVE,211.03,340.55,59.944,1485715503,"274151322000095","219011344069620",31.49,-1.50,0,334.54,346.56,7.8,5.7,0.035,915009.1,915009.1,22802,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715524,1554734.00
01/29/2017 13:45,2,0.160,ACTIVE,211.70,301.77,59.938,1485715503,"201051344000988","219011344069620",19.36,-3.00,0,296.96,303.58,3.1,1.1,0.000,568895.3,568895.3,23107,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715525,1554735.00
01/29/2017 13:45,2,0.170,ACTIVE,211.25,313.20,59.938,1485715503,"201051344001025","219011344069620",25.13,-4.00,0,298.17,316.80,4.4,2.3,0.000,613310.9,613310.9,23138,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715526,1554736.00
01/29/2017 13:45,2,0.229,ACTIVE,212.16,337.54,59.959,1485715503,"201051344000458","219011344069620",29.30,0.50,0,299.07,342.05,6.8,4.6,0.013,617272.6,617272.6,22848,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715527,1554737.00
01/29/2017 13:45,2,0.238,ACTIVE,212.61,339.65,59.938,1485715503,"201051344000853","219011344069620",28.92,-2.00,0,313.20,360.99,7.0,4.9,0.013,615924.2,615924.2,22768,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715528,1554738.00
01/29/2017 13:45,2,0.287,ACTIVE,211.93,338.74,59.938,1485715503,"201051344000685","219011344069620",30.79,-2.50,0,331.53,345.06,9.0,6.7,0.022,612411.7,612411.7,23023,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715529,1554739.00
01/29/2017 13:45,2,0.268,ACTIVE,211.93,339.04,59.944,1485715503,"201051344000917","219011344069620",31.17,-1.00,0,330.93,345.66,8.5,6.3,0.031,609362.5,609362.5,23037,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715530,1554740.00
01/29/2017 13:45,2,0.318,ACTIVE,211.93,339.04,59.944,1485715503,"201051344001145","219011344069620",31.19,-2.50,0,335.44,357.38,10.1,7.8,0.044,615385.2,615385.2,22894,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715530,1554741.00
01/29/2017 13:45,2,0.230,ALERT,211.70,337.84,59.944,1485715503,"201051344000651","219011344069620",25.54,-3.50,0,298.47,344.76,6.0,3.9,0.000,607951.4,607951.4,23081,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715532,1554742.00
01/29/2017 13:45,2,0.170,ACTIVE,210.80,339.65,59.944,1485715503,"274151322000088","219011344069620",31.41,-0.50,0,333.63,342.05,5.4,3.3,0.022,831864.9,831864.9,22742,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715533,1554743.00
01/29/2017 13:45,2,0.215,ACTIVE,211.70,408.18,59.944,1485715503,"274151322000068","219011344069620",38.57,1.50,0,336.04,410.88,8.4,6.2,0.031,721889.5,721889.5,23235,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715534,1554744.00
01/29/2017 13:45,2,0.158,ALERT,211.25,337.54,59.949,1485715503,"201051344001135","219011344069620",27.06,-2.50,0,299.07,339.95,4.4,2.3,0.000,603526.6,603526.6,23138,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,9,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715536,1554745.00
01/29/2017 13:45,2,0.191,ALERT,211.70,337.84,59.965,1485715503,"201051344000594","219011344069620",27.41,-3.00,0,299.07,345.96,5.3,3.2,0.000,619655.1,619655.1,23024,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715538,1554746.00
01/29/2017 13:45,2,0.195,ALERT,211.70,337.84,59.944,1485715503,"201051344001203","219011344069620",26.76,-3.00,0,298.47,346.26,5.3,3.2,0.004,611892.2,611892.2,23127,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715539,1554747.00
01/29/2017 13:45,2,0.238,ACTIVE,211.03,353.77,59.949,1485715503,"274151322000054","219011344069620",32.86,0.50,0,334.54,359.48,8.0,5.8,0.040,848111.6,848111.6,22822,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715540,1554748.00
01/29/2017 13:45,2,0.164,ACTIVE,212.16,302.68,59.986,1485715503,"201051344000867","219011344069620",24.13,-2.00,0,298.77,304.18,4.0,2.0,0.000,606026.1,606026.1,23115,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715542,1554749.00
01/29/2017 13:45,2,0.297,ACTIVE,211.70,337.84,59.944,1485715503,"201051344001093","219011344069620",30.79,-1.50,0,317.40,352.87,9.3,7.0,0.022,608953.3,608953.3,23048,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715543,1554750.00
01/29/2017 13:45,2,0.207,ACTIVE,211.93,339.04,59.944,1485715503,"201051344000900","219011344069620",30.04,-2.00,0,331.83,344.45,6.3,4.2,0.031,624983.9,624983.9,22682,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715544,1554751.00
01/29/2017 13:45,2,0.232,ACTIVE,212.16,338.44,59.949,1485715503,"201051344000648","219011344069620",28.29,-2.50,0,299.07,341.45,6.7,4.5,0.009,614670.0,614670.0,22686,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715545,1554752.00
01/29/2017 13:45,2,0.254,ACTIVE,212.16,358.58,59.959,1485715503,"201051344000569","219011344069620",33.38,-1.00,0,333.93,360.99,8.6,6.4,0.022,625409.2,625409.2,22692,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715545,1554753.00
01/29/2017 13:45,2,0.215,ALERT,212.16,337.84,59.954,1485715503,"201051344000983","219011344069620",27.97,-1.50,0,300.57,342.35,6.1,4.0,0.013,618177.3,618177.3,22826,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715547,1554754.00
01/29/2017 13:45,2,0.180,ACTIVE,212.16,302.37,59.944,1485715503,"201051344001158","219011344069620",21.69,-3.50,0,298.77,303.58,4.0,1.9,0.000,606658.5,606658.5,23034,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715548,1554755.00
01/29/2017 13:45,2,0.270,ACTIVE,212.61,339.95,59.991,1485715503,"201051344000576","219011344069620",29.84,-1.50,0,316.80,358.28,8.2,6.0,0.018,617348.9,617348.9,22721,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715549,1554756.00
01/29/2017 13:45,2,0.250,ACTIVE,211.25,369.70,59.922,1485715503,"274151322000087","219011344069620",34.45,2.50,0,335.14,371.81,8.7,6.5,0.035,820136.3,820136.3,23032,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485715550,1554757.00
01/29/2017 14:00,2,0.227,ACTIVE,212.38,338.14,59.944,1485716403,"201051344000645","219011344069620",28.82,-0.50,0,311.69,371.81,6.7,4.5,0.013,616624.1,616624.1,22702,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716404,1554758.00
01/29/2017 14:00,2,0.221,ACTIVE,211.48,357.98,59.949,1485716403,"274151322000085","219011344069620",33.20,0.00,0,336.04,362.19,7.4,5.2,0.031,846735.3,846735.3,22831,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716405,1554759.00
01/29/2017 14:00,2,0.188,ALERT,212.61,321.01,59.954,1485716403,"201051344000633","219011344069620",25.76,-3.00,0,298.47,339.65,4.9,2.8,0.000,605846.2,605846.2,23092,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716407,1554760.00
01/29/2017 14:00,2,0.217,ACTIVE,212.16,338.44,59.949,1485716403,"201051344000469","219011344069620",27.47,-3.00,0,298.77,345.66,6.1,3.9,0.004,608700.2,608700.2,23065,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716408,1554761.00
01/29/2017 14:00,2,0.205,ACTIVE,211.48,338.14,59.933,1485716403,"274151322000052","219011344069620",30.55,-1.00,0,334.24,341.75,6.4,4.2,0.027,875097.3,875097.3,22588,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716410,1554762.00
01/29/2017 14:00,2,0.164,ALERT,211.93,302.07,59.901,1485716403,"201051344000585","219011344069620",23.66,-3.00,0,298.77,336.94,3.9,1.9,0.000,615153.8,615153.8,23113,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716412,1554763.00
01/29/2017 14:00,2,0.297,ACTIVE,211.70,337.84,59.949,1485716403,"201051344001230","219011344069620",31.09,-2.50,0,332.73,352.27,9.4,7.1,0.031,607908.8,607908.8,22957,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716413,1554764.00
01/29/2017 14:00,2,0.244,ALERT,212.38,337.84,59.938,1485716403,"201051344000582","219011344069620",26.26,-3.00,0,299.67,342.35,6.5,4.4,0.004,599855.2,599855.2,23082,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716414,1554765.00
01/29/2017 14:00,2,0.293,ACTIVE,211.48,336.94,59.986,1485716403,"201051344000955","219011344069620",29.32,-2.50,0,331.53,341.75,8.7,6.5,0.022,615131.6,615131.6,23035,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716415,1554766.00
01/29/2017 14:00,2,0.309,ACTIVE,211.48,398.26,59.944,1485716403,"274151322000094","219011344069620",37.29,0.50,0,335.74,403.97,11.7,9.4,0.071,720788.5,720788.5,23344,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716416,1554767.00
01/29/2017 14:00,2,0.248,ALERT,212.38,338.14,59.938,1485716403,"201051344000579","219011344069620",24.63,-2.00,0,300.57,347.76,6.2,4.1,0.000,624164.4,624164.4,22984,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716418,1554768.00
01/29/2017 14:00,2,0.271,ACTIVE,211.70,342.65,59.944,1485716403,"201051344000890","219011344069620",31.77,-2.00,0,331.83,346.86,8.8,6.6,0.018,612114.5,612114.5,23102,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716419,1554769.00
01/29/2017 14:00,2,0.295,ACTIVE,211.93,337.84,59.907,1485716403,"201051344000438","219011344069620",31.13,-3.00,0,332.73,345.66,9.3,7.1,0.027,613159.6,613159.6,23110,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716420,1554770.00
01/29/2017 14:00,2,0.303,ACTIVE,212.16,337.54,59.949,1485716403,"201051344000417","219011344069620",20.30,-3.00,0,298.17,339.95,6.2,4.1,0.004,596429.9,596429.9,23236,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716421,1554771.00
01/29/2017 14:00,2,0.291,ACTIVE,211.70,370.60,59.938,1485716403,"274151322000083","219011344069620",34.61,0.50,0,335.74,376.92,10.3,8.0,0.057,866596.3,866596.3,22628,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716422,1554772.00
01/29/2017 14:00,2,0.307,ACTIVE,212.16,351.97,59.933,1485716403,"274151322000076","219011344069620",32.66,-0.50,0,336.04,360.38,10.1,7.9,0.053,924025.6,924025.6,22739,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716423,1554773.00
01/29/2017 14:00,2,0.178,ACTIVE,212.16,337.84,59.986,1485716403,"201051344000868","219011344069620",26.68,-2.50,0,299.97,355.88,4.8,2.7,0.004,607180.2,607180.2,23080,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716424,1554774.00
01/29/2017 14:00,2,0.264,ACTIVE,211.48,341.75,59.938,1485716403,"274151322000095","219011344069620",31.61,-2.00,0,335.44,348.66,8.4,6.2,0.040,915010.6,915010.6,22803,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716425,1554775.00
01/29/2017 14:00,2,0.166,ACTIVE,211.93,301.77,59.965,1485716403,"201051344000988","219011344069620",19.58,-2.50,0,297.57,315.90,3.3,1.2,0.000,568895.6,568895.6,23108,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716425,1554776.00
01/29/2017 14:00,2,0.174,ALERT,211.70,326.72,59.970,1485716403,"201051344001025","219011344069620",26.78,-3.50,0,298.77,337.24,4.7,2.6,0.000,613311.5,613311.5,23139,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716427,1554777.00
01/29/2017 14:00,2,0.242,ALERT,212.16,337.54,59.938,1485716403,"201051344000458","219011344069620",28.43,0.50,0,299.67,342.35,7.0,4.8,0.013,617273.8,617273.8,22849,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716429,1554778.00
01/29/2017 14:00,2,0.244,ACTIVE,212.83,339.34,59.965,1485716403,"201051344000853","219011344069620",29.12,-1.50,0,333.93,344.15,7.2,5.1,0.018,615925.4,615925.4,22769,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716430,1554779.00
01/29/2017 14:00,2,0.295,ACTIVE,212.16,338.74,59.938,1485716403,"201051344000685","219011344069620",31.03,-3.00,0,332.13,345.66,9.3,7.1,0.027,612413.5,612413.5,23024,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716431,1554780.00
01/29/2017 14:00,2,0.285,ACTIVE,211.93,338.74,59.938,1485716403,"201051344000917","219011344069620",30.99,-1.00,0,332.13,348.06,9.0,6.7,0.031,609364.1,609364.1,23038,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716432,1554781.00
01/29/2017 14:00,2,0.336,ACTIVE,212.16,338.74,59.944,1485716403,"201051344001145","219011344069620",30.99,-2.50,0,333.33,351.07,10.6,8.3,0.049,615387.2,615387.2,22895,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716433,1554782.00
01/29/2017 14:00,2,0.217,ACTIVE,211.93,337.84,59.907,1485716403,"201051344000651","219011344069620",27.79,-3.50,0,298.77,351.67,6.2,4.0,0.009,607952.4,607952.4,23083,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716433,1554783.00
01/29/2017 14:00,2,0.186,ACTIVE,211.25,337.54,59.928,1485716403,"274151322000088","219011344069620",31.11,0.00,0,333.93,346.86,5.9,3.8,0.027,831865.8,831865.8,22743,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716434,1554784.00
01/29/2017 14:00,2,0.229,ACTIVE,212.38,423.50,59.944,1485716403,"274151322000068","219011344069620",40.16,2.00,0,336.64,430.12,9.3,7.1,0.044,721891.2,721891.2,23236,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716435,1554785.00
01/29/2017 14:00,2,0.162,ACTIVE,211.48,336.04,59.944,1485716403,"201051344001135","219011344069620",27.35,-2.50,0,299.07,346.26,4.5,2.5,0.000,603527.2,603527.2,23140,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716436,1554786.00
01/29/2017 14:00,2,0.195,ACTIVE,211.93,337.54,59.944,1485716403,"201051344000594","219011344069620",27.71,-2.50,0,298.77,342.95,5.5,3.4,0.004,619655.9,619655.9,23026,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716437,1554787.00
01/29/2017 14:00,2,0.225,ACTIVE,212.16,336.94,59.933,1485716403,"201051344001203","219011344069620",24.43,-3.00,0,298.77,341.15,5.6,3.5,0.004,611893.0,611893.0,23129,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716438,1554788.00
01/29/2017 14:00,2,0.254,ACTIVE,211.48,352.57,59.933,1485716403,"274151322000054","219011344069620",32.76,1.00,0,334.84,360.69,8.4,6.2,0.031,848113.1,848113.1,22823,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716439,1554789.00
01/29/2017 14:00,2,0.168,ALERT,212.38,317.40,59.938,1485716403,"201051344000867","219011344069620",25.50,-1.50,0,299.67,338.44,4.4,2.3,0.000,606026.7,606026.7,23116,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716441,1554790.00
01/29/2017 14:00,2,0.305,ACTIVE,211.93,341.15,59.938,1485716403,"201051344001093","219011344069620",31.51,-1.50,0,331.53,345.06,9.7,7.5,0.022,608955.2,608955.2,23049,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716442,1554791.00
01/29/2017 14:00,2,0.209,ACTIVE,212.16,338.44,59.944,1485716403,"201051344000900","219011344069620",30.77,-1.50,0,332.73,343.25,6.6,4.4,0.031,624985.0,624985.0,22683,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716443,1554792.00
01/29/2017 14:00,2,0.234,ALERT,212.38,337.84,59.954,1485716403,"201051344000648","219011344069620",29.44,-2.50,0,299.07,343.25,7.0,4.9,0.013,614671.2,614671.2,22687,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716445,1554793.00
01/29/2017 14:00,2,0.256,ACTIVE,212.16,359.48,59.944,1485716403,"201051344000569","219011344069620",33.50,-1.00,0,333.93,363.39,8.7,6.5,0.018,625410.8,625410.8,22693,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716446,1554794.00
01/29/2017 14:00,2,0.219,ACTIVE,212.16,337.84,59.944,1485716403,"201051344000983","219011344069620",28.31,-1.00,0,320.41,357.38,6.3,4.2,0.013,618178.3,618178.3,22828,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716447,1554795.00
01/29/2017 14:00,2,0.162,ALERT,212.38,327.32,59.949,1485716403,"201051344001158","219011344069620",25.66,-3.50,0,299.67,338.44,4.2,2.2,0.000,606659.0,606659.0,23035,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,9,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716448,1554796.00
01/29/2017 14:00,2,0.291,ACTIVE,212.61,339.34,59.944,1485716403,"201051344000576","219011344069620",27.93,-1.50,0,333.63,345.36,8.3,6.1,0.018,617350.4,617350.4,22722,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716449,1554797.00
01/29/2017 14:00,2,0.256,ACTIVE,211.70,373.61,59.949,1485716403,"274151322000087","219011344069620",34.97,2.50,0,336.04,378.72,9.2,6.9,0.035,820138.0,820138.0,23033,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716450,1554798.00
01/29/2017 14:00,2,0.229,ALERT,211.70,337.24,59.938,1485716403,"201051344000646","219011344069620",27.53,-3.00,0,297.87,340.55,6.4,4.2,0.009,604573.2,604573.2,23046,0,0,0,L,1122011218,1,121.55,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485716452,1554799.00
01/29/2017 14:15,2,0.242,ACTIVE,212.61,339.04,59.970,1485717303,"201051344000645","219011344069620",31.01,-0.50,0,321.01,354.07,7.7,5.5,0.022,616625.3,616625.3,22703,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717304,1554800.00
01/29/2017 14:15,2,0.273,ACTIVE,211.25,360.08,59.944,1485717303,"274151322000085","219011344069620",33.64,0.00,0,334.24,365.80,9.3,7.1,0.040,846736.8,846736.8,22832,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717305,1554801.00
01/29/2017 14:15,2,0.207,ALERT,212.83,340.85,59.959,1485717303,"201051344000633","219011344069620",28.63,-2.50,0,297.26,349.86,6.0,3.9,0.000,605847.0,605847.0,23094,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717307,1554802.00
01/29/2017 14:15,2,0.250,ALERT,212.38,338.74,59.912,1485717303,"201051344000469","219011344069620",28.01,-3.00,0,298.47,343.85,7.2,5.0,0.009,608701.3,608701.3,23066,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717309,1554803.00
01/29/2017 14:15,2,0.240,ACTIVE,211.48,337.54,59.954,1485717303,"201051344000646","219011344069620",29.82,-3.00,0,298.47,341.45,7.3,5.1,0.013,604574.3,604574.3,23048,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717310,1554804.00
01/29/2017 14:15,2,0.238,ACTIVE,211.25,352.57,59.954,1485717303,"274151322000052","219011344069620",32.70,-1.00,0,321.91,355.28,7.9,5.7,0.031,875098.5,875098.5,22589,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717311,1554805.00
01/29/2017 14:15,2,0.178,ALERT,211.93,338.14,59.959,1485717303,"201051344000585","219011344069620",27.41,-3.00,0,298.77,350.77,5.0,2.9,0.004,615154.4,615154.4,23115,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717312,1554806.00
01/29/2017 14:15,2,0.342,ACTIVE,211.70,345.36,59.965,1485717303,"201051344001230","219011344069620",31.85,-2.50,0,329.73,351.07,11.1,8.8,0.049,607910.7,607910.7,22958,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717313,1554807.00
01/29/2017 14:15,2,0.242,ACTIVE,212.16,338.14,59.954,1485717303,"201051344000582","219011344069620",30.91,-3.00,0,299.67,342.65,7.6,5.4,0.013,599856.3,599856.3,23084,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717314,1554808.00
01/29/2017 14:15,2,0.316,ACTIVE,211.48,337.84,59.959,1485717303,"201051344000955","219011344069620",30.38,-2.50,0,322.21,342.35,9.8,7.5,0.027,615133.3,615133.3,23036,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717315,1554809.00
01/29/2017 14:15,2,0.412,ACTIVE,211.25,399.76,59.954,1485717303,"274151322000094","219011344069620",37.51,0.00,0,335.14,405.77,15.7,13.2,0.097,720791.1,720791.1,23345,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717316,1554810.00
01/29/2017 14:15,2,0.240,ACTIVE,212.16,338.44,59.917,1485717303,"201051344000579","219011344069620",29.24,-2.00,0,300.27,344.76,7.2,5.0,0.009,624165.4,624165.4,22986,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717317,1554811.00
01/29/2017 14:15,2,0.281,ACTIVE,211.48,355.88,59.965,1485717303,"201051344000890","219011344069620",33.14,-2.00,0,332.73,358.88,9.5,7.2,0.022,612116.2,612116.2,23103,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717318,1554812.00
01/29/2017 14:15,2,0.340,ACTIVE,211.93,338.14,59.933,1485717303,"201051344000438","219011344069620",30.71,-3.00,0,333.03,354.37,10.6,8.3,0.035,613161.5,613161.5,23111,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717319,1554813.00
01/29/2017 14:15,2,0.332,ALERT,211.93,337.84,59.944,1485717303,"201051344000417","219011344069620",20.44,-3.00,0,298.47,339.95,6.9,4.7,0.009,596430.9,596430.9,23237,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717320,1554814.00
01/29/2017 14:15,2,0.379,ACTIVE,211.25,375.41,59.949,1485717303,"274151322000083","219011344069620",34.91,0.50,0,335.44,381.73,13.4,11.0,0.080,866598.5,866598.5,22629,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717322,1554815.00
01/29/2017 14:15,2,0.389,ACTIVE,211.93,360.99,59.954,1485717303,"274151322000076","219011344069620",33.44,-0.50,0,336.04,367.60,13.1,10.8,0.071,924027.8,924027.8,22740,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717323,1554816.00
01/29/2017 14:15,2,0.199,ALERT,212.16,338.44,59.954,1485717303,"201051344000868","219011344069620",28.13,-2.50,0,299.97,344.76,5.7,3.6,0.009,607180.9,607180.9,23081,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717325,1554817.00
01/29/2017 14:15,2,0.334,ACTIVE,211.48,348.96,59.954,1485717303,"274151322000095","219011344069620",32.34,-1.50,0,333.93,354.67,11.0,8.7,0.057,915012.3,915012.3,22804,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717326,1554818.00
01/29/2017 14:15,2,0.176,ACTIVE,211.93,302.68,59.965,1485717303,"201051344000988","219011344069620",20.04,-3.00,0,287.35,309.59,3.6,1.5,0.000,568895.9,568895.9,23109,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717326,1554819.00
01/29/2017 14:15,2,0.189,ACTIVE,211.48,336.34,59.975,1485717303,"201051344001025","219011344069620",28.75,-3.50,0,297.87,348.66,5.6,3.4,0.004,613312.2,613312.2,23141,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717327,1554820.00
01/29/2017 14:15,2,0.268,ALERT,212.16,338.44,59.954,1485717303,"201051344000458","219011344069620",30.10,0.50,0,300.87,345.96,8.2,5.9,0.018,617275.0,617275.0,22851,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717329,1554821.00
01/29/2017 14:15,2,0.277,ACTIVE,212.83,339.95,59.954,1485717303,"201051344000853","219011344069620",30.87,-1.50,0,324.62,345.06,8.7,6.5,0.031,615926.8,615926.8,22770,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717330,1554822.00
01/29/2017 14:15,2,0.326,ACTIVE,212.16,348.06,60.002,1485717303,"201051344000685","219011344069620",32.18,-2.50,0,332.13,353.77,10.7,8.4,0.040,612415.3,612415.3,23025,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717331,1554823.00
01/29/2017 14:15,2,0.316,ACTIVE,212.16,351.07,59.970,1485717303,"201051344000917","219011344069620",32.48,-1.00,0,331.83,355.28,10.5,8.2,0.044,609365.9,609365.9,23039,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717332,1554824.00
01/29/2017 14:15,2,0.393,ACTIVE,211.93,351.07,59.954,1485717303,"201051344001145","219011344069620",32.50,-2.50,0,333.03,354.97,12.9,10.6,0.066,615389.4,615389.4,22896,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717333,1554825.00
01/29/2017 14:15,2,0.244,ALERT,211.93,337.84,59.970,1485717303,"201051344000651","219011344069620",28.59,-3.50,0,298.47,339.95,7.1,5.0,0.013,607953.5,607953.5,23084,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717335,1554826.00
01/29/2017 14:15,2,0.240,ACTIVE,210.80,342.05,59.938,1485717303,"274151322000088","219011344069620",31.55,-0.50,0,332.13,348.36,7.7,5.5,0.031,831866.9,831866.9,22744,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717336,1554827.00
01/29/2017 14:15,2,0.285,ACTIVE,211.93,441.24,59.954,1485717303,"274151322000068","219011344069620",41.81,2.50,0,336.04,463.18,12.1,9.8,0.053,721893.2,721893.2,23237,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717337,1554828.00
01/29/2017 14:15,2,0.184,ALERT,211.48,336.34,59.954,1485717303,"201051344001135","219011344069620",28.73,-2.50,0,299.07,338.74,5.4,3.3,0.009,603527.8,603527.8,23141,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717339,1554829.00
01/29/2017 14:15,2,0.223,ALERT,211.93,338.74,59.922,1485717303,"201051344000594","219011344069620",29.24,-2.50,0,299.37,343.55,6.7,4.5,0.013,619656.8,619656.8,23027,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717340,1554830.00
01/29/2017 14:15,2,0.244,ALERT,211.93,337.24,59.949,1485717303,"201051344001203","219011344069620",26.48,-3.00,0,298.77,342.35,6.6,4.4,0.013,611893.9,611893.9,23130,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717342,1554831.00
01/29/2017 14:15,2,0.324,ACTIVE,211.03,363.69,59.949,1485717303,"274151322000054","219011344069620",33.68,1.00,0,335.14,366.70,11.0,8.7,0.053,848114.8,848114.8,22824,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717343,1554832.00
01/29/2017 14:15,2,0.189,ALERT,212.83,338.44,59.959,1485717303,"201051344000867","219011344069620",28.59,-1.50,0,298.77,347.46,5.5,3.4,0.004,606027.4,606027.4,23118,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717345,1554833.00
01/29/2017 14:15,2,0.357,ACTIVE,211.93,341.75,59.959,1485717303,"201051344001093","219011344069620",31.53,-1.50,0,331.83,350.77,11.4,9.1,0.031,608957.2,608957.2,23050,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717346,1554834.00
01/29/2017 14:15,2,0.258,ACTIVE,212.38,341.75,59.991,1485717303,"201051344000900","219011344069620",31.47,-1.50,0,328.52,345.06,8.3,6.1,0.044,624986.2,624986.2,22684,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717347,1554835.00
01/29/2017 14:15,2,0.258,ALERT,212.61,341.45,59.959,1485717303,"201051344000648","219011344069620",31.61,-2.50,0,298.77,347.76,8.3,6.1,0.018,614672.5,614672.5,22689,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717348,1554836.00
01/29/2017 14:15,2,0.336,ACTIVE,212.61,357.68,59.954,1485717303,"201051344000569","219011344069620",33.22,-0.50,0,334.54,368.80,11.4,9.0,0.044,625412.5,625412.5,22694,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717349,1554837.00
01/29/2017 14:15,2,0.250,ACTIVE,212.38,338.44,59.959,1485717303,"201051344000983","219011344069620",30.18,-1.00,0,322.51,349.26,7.7,5.5,0.027,618179.4,618179.4,22829,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717350,1554838.00
01/29/2017 14:15,2,0.203,ALERT,212.61,338.74,59.959,1485717303,"201051344001158","219011344069620",25.58,-3.00,0,299.37,348.96,5.3,3.2,0.004,606659.6,606659.6,23037,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717352,1554839.00
01/29/2017 14:15,2,0.324,ACTIVE,212.83,340.55,59.954,1485717303,"201051344000576","219011344069620",30.53,-1.50,0,325.22,345.06,10.1,7.8,0.031,617352.1,617352.1,22723,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717353,1554840.00
01/29/2017 14:15,2,0.268,ACTIVE,211.25,385.33,59.954,1485717303,"274151322000087","219011344069620",36.26,2.50,0,335.14,389.84,9.9,7.6,0.040,820139.8,820139.8,23034,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485717354,1554841.00
01/29/2017 14:30,2,0.225,ACTIVE,212.83,338.74,59.965,1485718204,"201051344000645","219011344069620",29.62,-0.50,0,333.63,345.96,6.7,4.6,0.009,616626.5,616626.5,22704,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718205,1554842.00
01/29/2017 14:30,2,0.229,ACTIVE,211.48,352.57,59.981,1485718204,"274151322000085","219011344069620",32.76,0.00,0,335.44,368.50,7.6,5.4,0.035,846738.4,846738.4,22833,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718206,1554843.00
01/29/2017 14:30,2,0.189,ALERT,212.83,335.14,59.949,1485718204,"201051344000633","219011344069620",26.98,-2.50,0,298.17,346.86,5.2,3.1,0.000,605847.9,605847.9,23096,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718207,1554844.00
01/29/2017 14:30,2,0.248,ACTIVE,212.16,325.22,59.970,1485718204,"201051344000469","219011344069620",22.98,-3.00,0,299.07,342.95,5.8,3.7,0.000,608702.4,608702.4,23068,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718208,1554845.00
01/29/2017 14:30,2,0.234,ACTIVE,211.70,337.24,59.970,1485718204,"201051344000646","219011344069620",27.17,-3.00,0,330.93,342.35,6.5,4.3,0.013,604575.5,604575.5,23049,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718209,1554846.00
01/29/2017 14:30,2,0.205,ACTIVE,211.25,336.34,59.991,1485718204,"274151322000052","219011344069620",30.53,-0.50,0,334.54,366.40,6.3,4.2,0.013,875099.8,875099.8,22590,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718210,1554847.00
01/29/2017 14:30,2,0.164,ALERT,211.93,328.52,59.933,1485718204,"201051344000585","219011344069620",25.47,-2.50,0,298.47,343.25,4.2,2.2,0.000,615155.1,615155.1,23117,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718212,1554848.00
01/29/2017 14:30,2,0.285,ACTIVE,211.70,348.96,59.975,1485718204,"201051344001230","219011344069620",32.30,-2.00,0,333.03,353.47,9.4,7.1,0.031,607912.8,607912.8,22959,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718213,1554849.00
01/29/2017 14:30,2,0.248,ACTIVE,212.38,337.84,59.975,1485718204,"201051344000582","219011344069620",26.18,-3.00,0,332.43,343.25,6.6,4.4,0.004,599857.6,599857.6,23085,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718214,1554850.00
01/29/2017 14:30,2,0.295,ACTIVE,211.48,336.94,59.965,1485718204,"201051344000955","219011344069620",29.30,-2.50,0,331.83,346.26,8.8,6.5,0.013,615135.1,615135.1,23037,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718215,1554851.00
01/29/2017 14:30,2,0.340,ACTIVE,211.48,396.15,59.949,1485718204,"274151322000094","219011344069620",37.11,0.50,0,335.14,406.37,12.9,10.5,0.075,720794.2,720794.2,23346,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718215,1554852.00
01/29/2017 14:30,2,0.252,ALERT,212.38,338.44,59.981,1485718204,"201051344000579","219011344069620",23.87,-2.00,0,300.87,342.95,6.1,4.0,0.000,624166.6,624166.6,22987,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718217,1554853.00
01/29/2017 14:30,2,0.285,ACTIVE,211.70,336.64,59.970,1485718204,"201051344000890","219011344069620",30.63,-2.00,0,332.43,361.59,8.9,6.6,0.022,612117.9,612117.9,23104,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718218,1554854.00
01/29/2017 14:30,2,0.301,ACTIVE,211.93,337.84,59.970,1485718204,"201051344000438","219011344069620",30.57,-2.50,0,332.73,355.28,9.3,7.1,0.022,613163.4,613163.4,23112,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718219,1554855.00
01/29/2017 14:30,2,0.301,ACTIVE,212.16,337.54,59.981,1485718204,"201051344000417","219011344069620",20.34,-3.00,0,313.20,363.39,6.2,4.1,0.004,596432.1,596432.1,23239,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718220,1554856.00
01/29/2017 14:30,2,0.312,ACTIVE,211.70,370.90,59.986,1485718204,"274151322000083","219011344069620",34.67,0.50,0,336.04,382.63,11.0,8.7,0.053,866601.1,866601.1,22630,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718221,1554857.00
01/29/2017 14:30,2,0.322,ACTIVE,212.16,354.37,60.007,1485718204,"274151322000076","219011344069620",32.90,-0.50,0,335.14,367.60,10.8,8.5,0.062,924030.3,924030.3,22741,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718222,1554858.00
