ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 14:30,2,0.184,ACTIVE,212.38,337.84,59.981,1485718204,"201051344000868","219011344069620",26.38,-2.50,0,300.87,343.25,4.9,2.8,0.000,607181.7,607181.7,23083,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718223,1554859.00
01/29/2017 14:30,2,0.273,ACTIVE,211.48,345.06,59.981,1485718204,"274151322000095","219011344069620",31.87,-1.50,0,335.14,354.97,8.8,6.6,0.044,915014.3,915014.3,22805,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718224,1554860.00
01/29/2017 14:30,2,0.164,ALERT,211.93,302.07,59.986,1485718204,"201051344000988","219011344069620",19.70,-2.50,0,298.17,339.95,3.3,1.3,0.000,568896.2,568896.2,23110,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718226,1554861.00
01/29/2017 14:30,2,0.172,ALERT,211.70,332.73,59.975,1485718204,"201051344001025","219011344069620",27.23,-3.00,0,297.87,345.66,4.8,2.7,0.000,613313.0,613313.0,23142,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718227,1554862.00
01/29/2017 14:30,2,0.234,ACTIVE,212.16,337.54,59.986,1485718204,"201051344000458","219011344069620",29.78,0.50,0,333.03,343.55,7.1,4.9,0.009,617276.4,617276.4,22853,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718228,1554863.00
01/29/2017 14:30,2,0.248,ACTIVE,212.83,339.95,59.991,1485718204,"201051344000853","219011344069620",29.34,-1.50,0,334.24,345.06,7.4,5.2,0.022,615928.3,615928.3,22771,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718229,1554864.00
01/29/2017 14:30,2,0.295,ACTIVE,212.38,339.34,59.938,1485718204,"201051344000685","219011344069620",31.09,-2.00,0,334.54,356.48,9.3,7.0,0.035,612417.3,612417.3,23026,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718230,1554865.00
01/29/2017 14:30,2,0.283,ACTIVE,212.16,339.04,59.970,1485718204,"201051344000917","219011344069620",31.07,-0.50,0,332.73,357.68,9.0,6.7,0.031,609367.8,609367.8,23040,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718231,1554866.00
01/29/2017 14:30,2,0.334,ACTIVE,212.16,338.74,59.986,1485718204,"201051344001145","219011344069620",31.13,-2.00,0,334.84,357.08,10.6,8.3,0.049,615391.8,615391.8,22897,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718232,1554867.00
01/29/2017 14:30,2,0.215,ALERT,212.16,337.84,59.949,1485718204,"201051344000651","219011344069620",27.83,-3.00,0,299.67,345.96,6.1,4.0,0.004,607954.6,607954.6,23086,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718234,1554868.00
01/29/2017 14:30,2,0.188,ACTIVE,211.03,340.25,59.975,1485718204,"274151322000088","219011344069620",31.45,0.00,0,334.24,350.17,6.0,3.9,0.018,831868.0,831868.0,22745,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718235,1554869.00
01/29/2017 14:30,2,0.234,ACTIVE,211.93,433.42,59.970,1485718204,"274151322000068","219011344069620",41.17,2.50,0,336.34,460.78,9.8,7.6,0.040,721895.4,721895.4,23238,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718236,1554870.00
01/29/2017 14:30,2,0.160,ACTIVE,211.70,336.04,59.981,1485718204,"201051344001135","219011344069620",27.39,-2.00,0,299.07,339.34,4.5,2.4,0.000,603528.5,603528.5,23143,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718237,1554871.00
01/29/2017 14:30,2,0.197,ACTIVE,211.93,337.84,60.002,1485718204,"201051344000594","219011344069620",27.87,-2.50,0,299.67,341.15,5.6,3.5,0.004,619657.8,619657.8,23029,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718238,1554872.00
01/29/2017 14:30,2,0.215,ACTIVE,211.93,336.94,59.938,1485718204,"201051344001203","219011344069620",25.13,-3.00,0,318.61,359.18,5.5,3.4,0.004,611894.9,611894.9,23132,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718239,1554873.00
01/29/2017 14:30,2,0.258,ACTIVE,211.25,358.28,59.981,1485718204,"274151322000054","219011344069620",33.32,1.00,0,335.14,367.90,8.7,6.5,0.044,848116.7,848116.7,22825,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718239,1554874.00
01/29/2017 14:30,2,0.172,ACTIVE,212.61,329.73,60.018,1485718204,"201051344000867","219011344069620",26.52,-1.00,0,299.37,342.65,4.6,2.5,0.000,606028.1,606028.1,23120,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718240,1554875.00
01/29/2017 14:30,2,0.305,ACTIVE,211.93,341.45,59.991,1485718204,"201051344001093","219011344069620",31.53,-1.50,0,331.83,351.07,9.8,7.5,0.027,608959.2,608959.2,23051,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718241,1554876.00
01/29/2017 14:30,2,0.207,ACTIVE,212.16,339.65,60.018,1485718204,"201051344000900","219011344069620",31.35,-1.50,0,334.84,347.76,6.5,4.4,0.027,624987.5,624987.5,22685,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718243,1554877.00
01/29/2017 14:30,2,0.236,ACTIVE,212.61,338.44,59.970,1485718204,"201051344000648","219011344069620",29.88,-2.50,0,334.84,348.06,7.2,5.0,0.009,614673.9,614673.9,22691,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718244,1554878.00
01/29/2017 14:30,2,0.297,ACTIVE,212.61,348.66,59.981,1485718204,"201051344000569","219011344069620",32.30,-1.00,0,334.24,362.79,9.7,7.5,0.027,625414.6,625414.6,22695,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718245,1554879.00
01/29/2017 14:30,2,0.221,ACTIVE,212.38,337.84,59.975,1485718204,"201051344000983","219011344069620",28.53,-1.00,0,333.03,342.95,6.4,4.3,0.013,618180.6,618180.6,22830,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718246,1554880.00
01/29/2017 14:30,2,0.178,ALERT,212.61,324.32,60.012,1485718204,"201051344001158","219011344069620",24.29,-3.00,0,299.97,341.45,4.4,2.3,0.000,606660.3,606660.3,23039,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718247,1554881.00
01/29/2017 14:30,2,0.283,ACTIVE,212.83,339.65,59.981,1485718204,"201051344000576","219011344069620",29.64,-1.50,0,333.93,345.66,8.5,6.3,0.018,617353.8,617353.8,22724,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718248,1554882.00
01/29/2017 14:30,2,0.262,ACTIVE,211.48,378.12,59.965,1485718204,"274151322000087","219011344069620",35.25,2.00,0,334.84,389.84,9.3,7.1,0.044,820141.7,820141.7,23035,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485718249,1554883.00
01/29/2017 14:45,2,0.246,ACTIVE,212.61,342.65,59.912,1485719104,"201051344000645","219011344069620",31.75,-0.50,0,326.72,360.99,7.9,5.7,0.018,616628.0,616628.0,22705,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719105,1554884.00
01/29/2017 14:45,2,0.285,ACTIVE,211.48,364.89,59.986,1485719104,"274151322000085","219011344069620",33.97,0.00,0,335.44,386.53,9.8,7.6,0.040,846740.2,846740.2,22834,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719106,1554885.00
01/29/2017 14:45,2,0.221,ALERT,212.83,339.95,59.959,1485719104,"201051344000633","219011344069620",28.67,-2.00,0,297.26,357.08,6.4,4.3,0.013,605848.9,605848.9,23098,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719108,1554886.00
01/29/2017 14:45,2,0.268,ALERT,212.38,338.14,59.970,1485719104,"201051344000469","219011344069620",26.78,-3.00,0,298.47,356.48,7.3,5.1,0.009,608703.6,608703.6,23069,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719110,1554887.00
01/29/2017 14:45,2,0.242,ALERT,211.70,337.54,59.975,1485719104,"201051344000646","219011344069620",29.68,-3.00,0,298.47,365.49,7.3,5.2,0.018,604576.8,604576.8,23050,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719112,1554888.00
01/29/2017 14:45,2,0.248,ACTIVE,210.80,364.89,59.949,1485719104,"274151322000052","219011344069620",33.93,-0.50,0,334.24,390.74,8.6,6.3,0.035,875101.2,875101.2,22591,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719113,1554889.00
01/29/2017 14:45,2,0.188,ACTIVE,211.93,338.14,59.928,1485719104,"201051344000585","219011344069620",27.73,-2.50,0,298.77,356.48,5.3,3.2,0.009,615155.8,615155.8,23119,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719114,1554890.00
01/29/2017 14:45,2,0.355,ACTIVE,211.70,344.15,59.949,1485719104,"201051344001230","219011344069620",31.77,-2.00,0,333.03,376.01,11.5,9.1,0.053,607915.0,607915.0,22960,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719115,1554891.00
01/29/2017 14:45,2,0.244,ALERT,212.38,341.45,59.949,1485719104,"201051344000582","219011344069620",31.55,-2.50,0,299.97,361.89,7.9,5.7,0.018,599859.0,599859.0,23086,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719117,1554892.00
01/29/2017 14:45,2,0.318,ACTIVE,211.25,337.84,59.975,1485719104,"201051344000955","219011344069620",31.09,-2.50,0,331.23,361.89,10.1,7.8,0.031,615136.9,615136.9,23038,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719118,1554893.00
01/29/2017 14:45,2,0.496,ACTIVE,211.03,411.18,59.922,1485719104,"274151322000094","219011344069620",38.65,1.00,0,335.14,423.20,19.4,16.8,0.119,720797.9,720797.9,23347,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719118,1554894.00
01/29/2017 14:45,2,0.277,ACTIVE,212.16,337.54,59.949,1485719104,"201051344000579","219011344069620",27.81,-2.00,0,299.67,359.18,7.8,5.6,0.013,624167.9,624167.9,22989,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719119,1554895.00
01/29/2017 14:45,2,0.328,ACTIVE,211.48,342.35,59.949,1485719104,"201051344000890","219011344069620",31.71,-1.50,0,330.93,366.70,10.6,8.3,0.035,612119.9,612119.9,23105,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719120,1554896.00
01/29/2017 14:45,2,0.350,ACTIVE,211.93,338.44,59.954,1485719104,"201051344000438","219011344069620",31.19,-2.50,0,332.73,360.69,11.1,8.7,0.040,613165.5,613165.5,23113,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719121,1554897.00
01/29/2017 14:45,2,0.342,ALERT,211.93,337.54,59.949,1485719104,"201051344000417","219011344069620",20.52,-3.00,0,298.17,343.55,7.1,4.9,0.018,596433.2,596433.2,23240,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719123,1554898.00
01/29/2017 14:45,2,0.420,ACTIVE,211.48,379.32,59.944,1485719104,"274151322000083","219011344069620",35.38,0.50,0,335.74,400.66,15.0,12.6,0.084,866603.9,866603.9,22631,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719124,1554899.00
01/29/2017 14:45,2,0.449,ACTIVE,211.93,361.29,59.981,1485719104,"274151322000076","219011344069620",33.60,-0.50,0,336.04,388.94,15.4,12.9,0.088,924033.1,924033.1,22742,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719125,1554900.00
01/29/2017 14:45,2,0.215,ALERT,212.16,338.44,59.954,1485719104,"201051344000868","219011344069620",29.24,-2.50,0,300.87,360.38,6.4,4.2,0.013,607182.7,607182.7,23084,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719126,1554901.00
01/29/2017 14:45,2,0.420,ACTIVE,211.25,348.36,59.944,1485719104,"274151322000095","219011344069620",32.08,-1.50,0,335.44,374.51,13.7,11.3,0.080,915016.7,915016.7,22806,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719127,1554902.00
01/29/2017 14:45,2,0.191,ALERT,212.16,348.06,59.949,1485719104,"201051344000988","219011344069620",19.88,-2.50,0,297.57,370.90,3.9,1.8,0.000,568896.6,568896.6,23112,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719129,1554903.00
01/29/2017 14:45,2,0.201,ALERT,211.48,336.64,59.959,1485719104,"201051344001025","219011344069620",29.32,-3.00,0,298.17,355.58,6.0,3.9,0.004,613313.9,613313.9,23144,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719131,1554904.00
01/29/2017 14:45,2,0.281,ACTIVE,212.16,338.14,59.933,1485719104,"201051344000458","219011344069620",30.91,0.50,0,318.00,355.28,8.8,6.6,0.027,617278.0,617278.0,22854,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719132,1554905.00
01/29/2017 14:45,2,0.293,ACTIVE,212.83,347.76,59.938,1485719104,"201051344000853","219011344069620",32.18,-1.50,0,334.84,383.23,9.6,7.3,0.035,615929.9,615929.9,22772,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719133,1554906.00
01/29/2017 14:45,2,0.332,ACTIVE,212.16,353.17,59.954,1485719104,"201051344000685","219011344069620",32.74,-2.00,0,332.73,364.89,11.0,8.7,0.044,612419.4,612419.4,23027,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719134,1554907.00
01/29/2017 14:45,2,0.326,ACTIVE,211.93,353.77,59.949,1485719104,"201051344000917","219011344069620",32.74,-0.50,0,332.13,370.00,10.9,8.6,0.049,609369.9,609369.9,23041,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719135,1554908.00
01/29/2017 14:45,2,0.410,ACTIVE,212.16,352.27,59.949,1485719104,"201051344001145","219011344069620",32.60,-2.00,0,333.03,376.31,13.5,11.1,0.075,615394.4,615394.4,22898,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719135,1554909.00
01/29/2017 14:45,2,0.258,ACTIVE,211.70,337.84,59.928,1485719104,"201051344000651","219011344069620",28.29,-2.50,0,298.17,345.06,7.4,5.2,0.009,607955.8,607955.8,23088,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719137,1554910.00
01/29/2017 14:45,2,0.271,ACTIVE,210.80,344.45,59.949,1485719104,"274151322000088","219011344069620",31.81,0.00,0,334.24,370.30,8.8,6.5,0.044,831869.5,831869.5,22746,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719138,1554911.00
01/29/2017 14:45,2,0.344,ACTIVE,211.93,443.64,59.954,1485719104,"274151322000068","219011344069620",42.30,2.50,0,336.64,474.00,14.8,12.4,0.075,721898.1,721898.1,23239,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719138,1554912.00
01/29/2017 14:45,2,0.191,ALERT,211.48,336.34,59.944,1485719104,"201051344001135","219011344069620",29.02,-2.00,0,299.07,354.07,5.6,3.5,0.009,603529.3,603529.3,23144,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719140,1554913.00
01/29/2017 14:45,2,0.238,ALERT,212.16,338.44,59.991,1485719104,"201051344000594","219011344069620",30.22,-2.50,0,299.67,367.00,7.4,5.2,0.013,619659.0,619659.0,23030,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719142,1554914.00
01/29/2017 14:45,2,0.252,ALERT,211.93,337.24,59.949,1485719104,"201051344001203","219011344069620",27.12,-2.50,0,299.07,357.38,6.9,4.8,0.009,611896.0,611896.0,23133,0,0,0,L,1122011218,0,122.23,120.88,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719144,1554915.00
01/29/2017 14:45,2,0.375,ACTIVE,211.25,364.29,59.944,1485719104,"274151322000054","219011344069620",33.91,1.50,0,331.53,388.04,12.9,10.6,0.066,848119.0,848119.0,22826,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719145,1554916.00
01/29/2017 14:45,2,0.205,ALERT,212.61,337.84,59.944,1485719104,"201051344000867","219011344069620",29.64,-0.50,0,299.37,361.89,6.2,4.0,0.013,606029.0,606029.0,23121,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719146,1554917.00
01/29/2017 14:45,2,0.314,ACTIVE,211.70,362.19,59.944,1485719104,"201051344001093","219011344069620",33.73,-1.00,0,332.43,386.23,10.8,8.5,0.022,608961.3,608961.3,23052,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719148,1554918.00
01/29/2017 14:45,2,0.283,ACTIVE,212.16,348.66,59.901,1485719104,"201051344000900","219011344069620",32.18,-1.00,0,333.03,369.10,9.2,7.0,0.053,624989.1,624989.1,22686,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719148,1554919.00
01/29/2017 14:45,2,0.264,ACTIVE,212.61,351.07,59.949,1485719104,"201051344000648","219011344069620",32.62,-2.00,0,316.80,380.22,8.7,6.5,0.022,614675.4,614675.4,22692,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719149,1554920.00
01/29/2017 14:45,2,0.365,ACTIVE,212.38,359.78,59.949,1485719104,"201051344000569","219011344069620",33.46,-0.50,0,336.04,382.93,12.4,10.0,0.049,625416.9,625416.9,22696,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719150,1554921.00
01/29/2017 14:45,2,0.268,ACTIVE,212.16,338.14,59.959,1485719104,"201051344000983","219011344069620",30.53,-1.00,0,329.73,350.17,8.3,6.1,0.031,618182.0,618182.0,22831,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719151,1554922.00
01/29/2017 14:45,2,0.217,ALERT,212.38,338.44,59.938,1485719104,"201051344001158","219011344069620",26.20,-3.00,0,299.37,356.78,5.8,3.6,0.009,606661.1,606661.1,23041,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719153,1554923.00
01/29/2017 14:45,2,0.348,ACTIVE,212.83,339.95,59.965,1485719104,"201051344000576","219011344069620",30.71,-1.00,0,333.93,363.99,10.9,8.6,0.040,617355.8,617355.8,22725,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719154,1554924.00
01/29/2017 14:45,2,0.275,ACTIVE,211.48,388.34,59.933,1485719104,"274151322000087","219011344069620",36.36,2.50,0,335.44,405.77,10.2,7.9,0.049,820143.6,820143.6,23036,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485719155,1554925.00
01/29/2017 15:00,2,0.219,ACTIVE,212.83,339.04,59.949,1485720003,"201051344000645","219011344069620",28.77,0.00,0,335.44,360.69,6.4,4.3,0.013,616629.7,616629.7,22706,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720004,1554926.00
01/29/2017 15:00,2,0.219,ACTIVE,211.48,354.97,59.949,1485720003,"274151322000085","219011344069620",33.02,0.50,0,335.44,386.83,7.3,5.1,0.027,846742.6,846742.6,22835,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720005,1554927.00
01/29/2017 15:00,2,0.184,ALERT,212.83,330.63,59.938,1485720003,"201051344000633","219011344069620",26.14,-2.00,0,297.57,361.59,4.9,2.8,0.000,605850.1,605850.1,23100,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720007,1554928.00
01/29/2017 15:00,2,0.211,ACTIVE,212.61,336.34,59.949,1485720003,"201051344000469","219011344069620",27.04,-2.50,0,298.47,358.88,5.8,3.7,0.000,608705.0,608705.0,23071,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720008,1554929.00
01/29/2017 15:00,2,0.229,ACTIVE,211.48,337.24,59.954,1485720003,"201051344000646","219011344069620",26.56,-3.00,0,330.63,368.50,6.2,4.0,0.004,604578.3,604578.3,23052,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720009,1554930.00
01/29/2017 15:00,2,0.193,ACTIVE,211.25,336.94,59.959,1485720003,"274151322000052","219011344069620",30.30,0.00,0,333.63,391.04,5.9,3.8,0.018,875103.1,875103.1,22592,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720010,1554931.00
01/29/2017 15:00,2,0.160,ALERT,211.70,301.47,59.981,1485720003,"201051344000585","219011344069620",23.12,-2.50,0,298.77,350.47,3.8,1.7,0.000,615156.6,615156.6,23120,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720012,1554932.00
01/29/2017 15:00,2,0.295,ACTIVE,211.70,337.84,59.928,1485720003,"201051344001230","219011344069620",30.14,-2.00,0,333.03,375.41,9.0,6.8,0.031,607917.6,607917.6,22961,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720013,1554933.00
01/29/2017 15:00,2,0.211,ACTIVE,212.38,338.14,59.944,1485720003,"201051344000582","219011344069620",28.90,-2.00,0,333.33,368.20,6.2,4.0,0.009,599860.5,599860.5,23088,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720013,1554934.00
01/29/2017 15:00,2,0.283,ACTIVE,211.48,337.24,59.970,1485720003,"201051344000955","219011344069620",29.04,-2.00,0,331.53,366.70,8.3,6.1,0.018,615139.1,615139.1,23039,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720014,1554935.00
01/29/2017 15:00,2,0.273,ALERT,211.48,492.94,59.954,1485720003,"274151322000094","219011344069620",47.41,2.50,0,333.63,512.77,12.9,10.5,0.062,720802.2,720802.2,23348,0,0,0,L,1151911521,0,121.10,122.23,0001,-0,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720016,1554936.00
01/29/2017 15:00,2,0.219,ACTIVE,212.61,350.17,59.944,1485720003,"201051344000579","219011344069620",27.27,-2.00,0,317.70,362.19,6.0,3.9,0.000,624169.4,624169.4,22990,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720017,1554937.00
01/29/2017 15:00,2,0.271,ACTIVE,211.70,336.64,59.944,1485720003,"201051344000890","219011344069620",30.79,-1.50,0,332.73,371.21,8.5,6.3,0.018,612122.1,612122.1,23106,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720018,1554938.00
01/29/2017 15:00,2,0.293,ACTIVE,211.93,338.14,59.938,1485720003,"201051344000438","219011344069620",30.49,-2.50,0,332.73,368.80,9.1,6.8,0.022,613168.0,613168.0,23114,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720019,1554939.00
01/29/2017 15:00,2,0.293,ACTIVE,211.93,337.54,59.933,1485720003,"201051344000417","219011344069620",20.50,-2.50,0,322.81,355.28,6.1,3.9,0.004,596434.6,596434.6,23242,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720020,1554940.00
01/29/2017 15:00,2,0.285,ACTIVE,211.48,370.90,59.944,1485720003,"274151322000083","219011344069620",34.65,1.00,0,335.44,400.66,10.2,7.9,0.049,866607.5,866607.5,22632,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720021,1554941.00
01/29/2017 15:00,2,0.301,ACTIVE,212.16,354.07,59.944,1485720003,"274151322000076","219011344069620",32.84,0.00,0,336.04,390.14,10.0,7.7,0.053,924036.7,924036.7,22743,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720022,1554942.00
01/29/2017 15:00,2,0.172,ACTIVE,212.38,336.34,59.949,1485720003,"201051344000868","219011344069620",26.20,-2.00,0,315.30,361.89,4.6,2.5,0.000,607183.8,607183.8,23086,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720023,1554943.00
01/29/2017 15:00,2,0.256,ACTIVE,211.48,341.45,59.944,1485720003,"274151322000095","219011344069620",31.49,-1.00,0,335.44,375.41,8.2,6.0,0.044,915019.7,915019.7,22807,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720024,1554944.00
01/29/2017 15:00,2,0.162,ALERT,212.16,302.37,59.912,1485720003,"201051344000988","219011344069620",19.26,-2.50,0,297.26,348.66,3.2,1.1,0.000,568897.1,568897.1,23114,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720026,1554945.00
01/29/2017 15:00,2,0.168,ALERT,211.25,323.72,59.938,1485720003,"201051344001025","219011344069620",26.10,-3.00,0,298.17,359.48,4.5,2.4,0.000,613314.9,613314.9,23146,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720027,1554946.00
01/29/2017 15:00,2,0.227,ACTIVE,212.38,338.14,59.986,1485720003,"201051344000458","219011344069620",29.24,0.50,0,333.33,355.58,6.8,4.6,0.009,617279.7,617279.7,22855,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720028,1554947.00
01/29/2017 15:00,2,0.232,ACTIVE,212.83,339.34,59.949,1485720003,"201051344000853","219011344069620",28.80,-1.00,0,335.44,382.63,6.8,4.7,0.018,615931.6,615931.6,22773,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720029,1554948.00
01/29/2017 15:00,2,0.279,ACTIVE,212.38,338.74,59.949,1485720003,"201051344000685","219011344069620",30.93,-2.00,0,334.54,374.81,8.8,6.6,0.031,612421.8,612421.8,23028,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720030,1554949.00
01/29/2017 15:00,2,0.273,ACTIVE,211.93,338.44,59.944,1485720003,"201051344000917","219011344069620",30.65,-0.50,0,333.33,373.61,8.5,6.3,0.022,609372.4,609372.4,23042,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720031,1554950.00
01/29/2017 15:00,2,0.312,ACTIVE,212.16,339.04,59.944,1485720003,"201051344001145","219011344069620",31.25,-1.50,0,334.54,376.92,9.9,7.6,0.044,615397.5,615397.5,22899,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720032,1554951.00
01/29/2017 15:00,2,0.244,ACTIVE,211.93,320.11,59.917,1485720003,"201051344000651","219011344069620",22.76,-2.50,0,316.20,356.18,5.7,3.6,0.000,607957.2,607957.2,23089,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720033,1554952.00
01/29/2017 15:00,2,0.182,ACTIVE,211.03,337.54,59.944,1485720003,"274151322000088","219011344069620",30.42,0.50,0,333.63,371.21,5.6,3.5,0.018,831871.4,831871.4,22747,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720034,1554953.00
01/29/2017 15:00,2,0.223,ACTIVE,212.16,418.70,59.944,1485720003,"274151322000068","219011344069620",39.66,3.30,0,335.74,472.80,9.0,6.8,0.035,721901.5,721901.5,23240,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720035,1554954.00
01/29/2017 15:00,2,0.160,ACTIVE,211.48,334.84,59.922,1485720003,"201051344001135","219011344069620",26.82,-1.50,0,299.07,358.28,4.4,2.3,0.000,603530.3,603530.3,23146,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720036,1554955.00
01/29/2017 15:00,2,0.189,ACTIVE,212.16,338.14,59.944,1485720003,"201051344000594","219011344069620",27.41,-2.00,0,331.23,370.00,5.3,3.2,0.000,619660.3,619660.3,23032,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720037,1554956.00
01/29/2017 15:00,2,0.199,ACTIVE,211.70,336.64,59.954,1485720003,"201051344001203","219011344069620",25.88,-2.00,0,329.13,361.29,5.3,3.2,0.004,611897.2,611897.2,23135,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720038,1554957.00
01/29/2017 15:00,2,0.240,ACTIVE,210.80,356.18,59.922,1485720003,"274151322000054","219011344069620",33.04,2.00,0,331.23,388.04,8.1,5.9,0.040,848121.8,848121.8,22827,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720038,1554958.00
01/29/2017 15:00,2,0.170,ALERT,212.38,301.77,59.986,1485720003,"201051344000867","219011344069620",23.28,-1.00,0,299.07,357.68,4.0,2.0,0.000,606030.0,606030.0,23123,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720040,1554959.00
01/29/2017 15:00,2,0.295,ACTIVE,211.70,338.14,59.949,1485720003,"201051344001093","219011344069620",30.83,-1.00,0,332.43,387.44,9.2,7.0,0.018,608963.3,608963.3,23053,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720041,1554960.00
01/29/2017 15:00,2,0.195,ACTIVE,212.16,339.34,59.938,1485720003,"201051344000900","219011344069620",30.59,-1.00,0,335.14,369.40,6.1,4.0,0.027,624991.1,624991.1,22687,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720042,1554961.00
01/29/2017 15:00,2,0.227,ACTIVE,212.61,338.44,59.944,1485720003,"201051344000648","219011344069620",29.16,-2.00,0,334.84,380.22,6.7,4.6,0.009,614677.1,614677.1,22693,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720043,1554962.00
01/29/2017 15:00,2,0.283,ACTIVE,212.38,339.34,59.949,1485720003,"201051344000569","219011344069620",31.35,-0.50,0,333.63,382.03,9.0,6.8,0.027,625419.7,625419.7,22697,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720044,1554963.00
01/29/2017 15:00,2,0.211,ACTIVE,212.38,337.54,59.965,1485720003,"201051344000983","219011344069620",27.99,-1.00,0,332.13,360.08,6.0,3.9,0.009,618183.7,618183.7,22832,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720045,1554964.00
01/29/2017 15:00,2,0.158,ALERT,212.38,316.80,59.949,1485720003,"201051344001158","219011344069620",25.05,-3.00,0,299.37,344.45,4.0,2.0,0.000,606662.1,606662.1,23043,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720046,1554965.00
01/29/2017 15:00,2,0.283,ACTIVE,212.83,339.65,59.949,1485720003,"201051344000576","219011344069620",27.31,-1.00,0,334.24,366.70,7.8,5.7,0.013,617358.0,617358.0,22726,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720047,1554966.00
01/29/2017 15:00,2,0.254,ACTIVE,211.25,371.81,59.949,1485720003,"274151322000087","219011344069620",34.79,2.50,0,335.14,404.27,8.9,6.7,0.031,820145.4,820145.4,23037,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720048,1554967.00
01/29/2017 15:15,2,0.156,ALERT,212.61,315.60,59.944,1485720903,"201051344000645","219011344069620",25.62,-0.50,0,300.27,359.48,4.1,2.0,0.000,616630.5,616630.5,22707,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720905,1554968.00
01/29/2017 15:15,2,0.143,ACTIVE,211.25,337.54,59.949,1485720903,"274151322000085","219011344069620",30.65,0.00,0,334.54,360.38,4.4,2.4,0.018,846743.5,846743.5,22836,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720906,1554969.00
01/29/2017 15:15,2,0.148,ACTIVE,212.61,300.87,59.949,1485720903,"201051344000633","219011344069620",17.67,-2.50,0,297.87,331.23,2.7,0.6,0.000,605850.5,605850.5,23102,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720907,1554970.00
01/29/2017 15:15,2,0.184,ALERT,212.16,301.17,59.981,1485720903,"201051344000469","219011344069620",19.62,-3.00,0,298.77,338.14,3.7,1.6,0.000,608705.7,608705.7,23072,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720909,1554971.00
01/29/2017 15:15,2,0.160,ALERT,211.48,300.57,59.922,1485720903,"201051344000646","219011344069620",23.52,-3.50,0,298.47,339.95,3.9,1.8,0.000,604579.0,604579.0,23053,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720910,1554972.00
01/29/2017 15:15,2,0.129,ACTIVE,210.80,337.84,59.944,1485720903,"274151322000052","219011344069620",29.18,-0.50,0,333.03,341.15,3.8,1.8,0.013,875103.8,875103.8,22593,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720911,1554973.00
01/29/2017 15:15,2,0.127,ACTIVE_NO_POWER,211.70,300.87,59.954,1485720903,"201051344000585","219011344069620",15.43,-3.00,0,298.47,302.68,2.0,0.0,0.000,615156.9,615156.9,23122,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720912,1554974.00
01/29/2017 15:15,2,0.217,ACTIVE,211.70,336.64,59.917,1485720903,"201051344001230","219011344069620",27.87,-2.00,0,331.83,344.45,6.1,4.0,0.013,607918.9,607918.9,22962,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720913,1554975.00
01/29/2017 15:15,2,0.176,ALERT,212.16,301.47,59.949,1485720903,"201051344000582","219011344069620",23.24,-2.50,0,299.67,341.15,4.2,2.1,0.000,599861.3,599861.3,23089,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720915,1554976.00
01/29/2017 15:15,2,0.248,ACTIVE,211.48,336.34,59.970,1485720903,"201051344000955","219011344069620",24.19,-2.50,0,330.93,342.05,6.1,4.0,0.000,615140.3,615140.3,23040,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720916,1554977.00
01/29/2017 15:15,2,0.199,ACTIVE,211.03,398.26,59.949,1485720903,"274151322000094","219011344069620",37.57,2.50,0,334.54,497.45,7.6,5.4,0.035,720804.3,720804.3,23350,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720917,1554978.00
01/29/2017 15:15,2,0.180,ALERT,212.16,301.47,59.954,1485720903,"201051344000579","219011344069620",20.44,-2.50,0,300.27,350.77,3.8,1.7,0.000,624170.1,624170.1,22991,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720918,1554979.00
01/29/2017 15:15,2,0.217,ACTIVE,211.70,336.04,59.949,1485720903,"201051344000890","219011344069620",27.99,-2.00,0,331.53,342.35,6.2,4.0,0.004,612123.4,612123.4,23107,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720919,1554980.00
01/29/2017 15:15,2,0.236,ACTIVE,211.93,337.24,59.949,1485720903,"201051344000438","219011344069620",27.53,-2.50,0,332.73,343.25,6.6,4.4,0.004,613169.4,613169.4,23115,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720920,1554981.00
01/29/2017 15:15,2,0.260,ALERT,211.93,300.27,59.949,1485720903,"201051344000417","219011344069620",19.64,-3.00,0,298.17,351.67,5.2,3.1,0.000,596435.4,596435.4,23243,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,13,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720922,1554982.00
01/29/2017 15:15,2,0.184,ACTIVE,211.25,338.74,59.917,1485720903,"274151322000083","219011344069620",31.29,0.50,0,334.54,376.31,5.8,3.7,0.027,866609.0,866609.0,22633,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720923,1554983.00
01/29/2017 15:15,2,0.186,ACTIVE,211.70,342.35,59.944,1485720903,"274151322000076","219011344069620",31.79,-0.50,0,335.74,361.59,5.9,3.8,0.022,924038.2,924038.2,22744,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720924,1554984.00
01/29/2017 15:15,2,0.143,ALERT,211.93,302.07,59.949,1485720903,"201051344000868","219011344069620",18.89,-2.50,0,300.27,337.84,2.7,0.7,0.000,607184.2,607184.2,23087,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720926,1554985.00
01/29/2017 15:15,2,0.152,ACTIVE,211.03,336.94,59.949,1485720903,"274151322000095","219011344069620",30.38,-1.50,0,334.24,347.76,4.7,2.6,0.018,915020.8,915020.8,22808,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720927,1554986.00
01/29/2017 15:15,2,0.121,ACTIVE_NO_POWER,211.93,300.87,59.917,1485720903,"201051344000988","219011344069620",16.26,-2.50,0,297.26,303.58,2.0,0.0,0.000,568897.2,568897.2,23116,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720928,1554987.00
01/29/2017 15:15,2,0.135,ACTIVE,211.48,299.97,59.949,1485720903,"201051344001025","219011344069620",18.45,-3.50,0,298.47,330.03,2.5,0.5,0.000,613315.3,613315.3,23148,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720928,1554988.00
01/29/2017 15:15,2,0.182,ALERT,211.93,301.47,59.917,1485720903,"201051344000458","219011344069620",23.40,0.00,0,299.97,342.05,4.3,2.2,0.000,617280.6,617280.6,22856,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720930,1554989.00
01/29/2017 15:15,2,0.182,ACTIVE,212.83,334.54,59.944,1485720903,"201051344000853","219011344069620",25.25,-1.50,0,325.22,344.45,4.7,2.6,0.000,615932.5,615932.5,22774,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720931,1554990.00
01/29/2017 15:15,2,0.246,ACTIVE,212.16,338.14,59.954,1485720903,"201051344000685","219011344069620",24.57,-2.00,0,332.73,344.15,6.1,4.0,0.004,612423.2,612423.2,23029,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720932,1554991.00
01/29/2017 15:15,2,0.201,ACTIVE,212.16,338.14,59.938,1485720903,"201051344000917","219011344069620",28.43,-0.50,0,330.93,344.76,5.8,3.7,0.009,609373.6,609373.6,23043,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720933,1554992.00
01/29/2017 15:15,2,0.225,ACTIVE,212.16,337.54,59.944,1485720903,"201051344001145","219011344069620",29.88,-2.00,0,334.84,355.58,6.8,4.7,0.022,615399.1,615399.1,22900,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720934,1554993.00
01/29/2017 15:15,2,0.184,ALERT,211.93,299.97,59.949,1485720903,"201051344000651","219011344069620",20.79,-3.50,0,298.47,339.34,3.9,1.8,0.000,607957.9,607957.9,23090,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720936,1554994.00
01/29/2017 15:15,2,0.105,ACTIVE,210.80,335.44,59.917,1485720903,"274151322000088","219011344069620",29.54,0.50,0,332.13,341.45,3.2,1.1,0.000,831871.9,831871.9,22748,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720937,1554995.00
01/29/2017 15:15,2,0.164,ACTIVE,211.93,338.74,59.954,1485720903,"274151322000068","219011344069620",31.31,1.50,0,335.74,422.60,5.3,3.2,0.022,721902.7,721902.7,23241,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720938,1554996.00
01/29/2017 15:15,2,0.129,ALERT,211.48,300.87,59.954,1485720903,"201051344001135","219011344069620",19.58,-2.50,0,298.77,336.34,2.6,0.6,0.000,603530.6,603530.6,23147,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720940,1554997.00
01/29/2017 15:15,2,0.158,ALERT,211.70,301.47,59.954,1485720903,"201051344000594","219011344069620",20.44,-2.50,0,299.07,339.95,3.3,1.2,0.000,619660.9,619660.9,23033,0,0,0,L,1122011218,0,120.65,121.33,0002,-5,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720941,1554998.00
01/29/2017 15:15,2,0.162,ALERT,211.93,300.87,59.965,1485720903,"201051344001203","219011344069620",20.56,-3.00,0,298.77,342.95,3.4,1.4,0.000,611897.8,611897.8,23136,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720943,1554999.00
01/29/2017 15:15,2,0.148,ACTIVE,211.03,337.54,59.949,1485720903,"274151322000054","219011344069620",30.49,1.00,0,333.63,360.69,4.6,2.5,0.013,848122.8,848122.8,22828,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720944,1555000.00
01/29/2017 15:15,2,0.131,ACTIVE,212.38,300.27,59.928,1485720903,"201051344000867","219011344069620",16.94,-1.50,0,298.77,304.18,2.3,0.3,0.000,606030.3,606030.3,23125,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720945,1555001.00
