ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 15:15,2,0.242,ACTIVE,211.93,337.54,59.949,1485720903,"201051344001093","219011344069620",27.39,-1.50,0,332.13,342.65,6.7,4.6,0.000,608964.7,608964.7,23054,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720946,1555002.00
01/29/2017 15:15,2,0.139,ACTIVE,212.16,337.54,59.944,1485720903,"201051344000900","219011344069620",27.15,-1.00,0,332.43,342.95,3.9,1.8,0.009,624991.8,624991.8,22688,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720947,1555003.00
01/29/2017 15:15,2,0.182,ALERT,212.38,300.57,59.944,1485720903,"201051344000648","219011344069620",22.96,-2.50,0,299.37,345.66,4.2,2.2,0.000,614678.0,614678.0,22694,0,0,0,L,1122011218,0,120.65,122.23,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720949,1555004.00
01/29/2017 15:15,2,0.213,ACTIVE,212.16,337.24,59.944,1485720903,"201051344000569","219011344069620",28.94,-1.00,0,334.24,350.47,6.3,4.2,0.009,625421.0,625421.0,22698,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720950,1555005.00
01/29/2017 15:15,2,0.156,ALERT,212.16,317.40,59.949,1485720903,"201051344000983","219011344069620",25.01,-1.00,0,300.57,354.07,4.0,1.9,0.000,618184.4,618184.4,22833,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720951,1555006.00
01/29/2017 15:15,2,0.127,ALERT,212.16,300.87,59.917,1485720903,"201051344001158","219011344069620",17.69,-3.50,0,299.07,337.54,2.3,0.3,0.000,606662.4,606662.4,23045,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720953,1555007.00
01/29/2017 15:15,2,0.203,ACTIVE,212.83,338.44,59.949,1485720903,"201051344000576","219011344069620",26.90,-1.00,0,329.43,348.36,5.5,3.4,0.000,617359.2,617359.2,22727,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720954,1555008.00
01/29/2017 15:15,2,0.188,ACTIVE,211.03,336.04,59.954,1485720903,"274151322000087","219011344069620",30.12,2.50,0,333.93,376.01,5.8,3.6,0.000,820146.7,820146.7,23038,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485720955,1555009.00
01/29/2017 15:30,2,0.141,ACTIVE,212.61,301.47,59.944,1485721805,"201051344000645","219011344069620",21.19,-2.00,0,298.77,332.13,3.0,1.0,0.000,616630.8,616630.8,22709,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721806,1555010.00
01/29/2017 15:30,2,0.100,ACTIVE,211.25,337.84,59.938,1485721805,"274151322000085","219011344069620",29.68,-0.50,0,334.84,340.55,3.0,1.0,0.004,846743.9,846743.9,22837,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721807,1555011.00
01/29/2017 15:30,2,0.080,ALERT,212.83,301.47,59.938,1485721805,"201051344000633","219011344069620",31.59,-3.50,0,296.96,311.39,2.6,0.6,0.000,605850.6,605850.6,23103,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721809,1555012.00
01/29/2017 15:30,2,0.102,ALERT,212.38,301.77,59.944,1485721805,"201051344000469","219011344069620",31.05,-4.00,0,297.87,302.68,3.2,1.2,0.000,608705.9,608705.9,23074,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721811,1555013.00
01/29/2017 15:30,2,0.139,ACTIVE,211.03,300.87,59.928,1485721805,"201051344000646","219011344069620",19.80,-4.00,0,298.47,302.37,2.8,0.8,0.000,604579.3,604579.3,23055,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721812,1555014.00
01/29/2017 15:30,2,0.111,ALERT,211.03,301.47,59.938,1485721805,"274151322000052","219011344069620",23.85,-1.50,0,298.77,346.86,2.8,0.7,0.000,875104.0,875104.0,22594,0,0,0,L,1151911521,0,120.42,122.23,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721813,1555015.00
01/29/2017 15:30,2,0.061,ALERT,211.48,300.87,59.901,1485721805,"201051344000585","219011344069620",31.13,-3.50,0,298.17,308.99,1.9,0.0,0.000,615156.9,615156.9,23123,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721815,1555016.00
01/29/2017 15:30,2,0.180,ACTIVE,211.48,336.94,59.944,1485721805,"201051344001230","219011344069620",26.06,-2.50,0,310.49,357.98,4.8,2.7,0.000,607919.7,607919.7,22963,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721816,1555017.00
01/29/2017 15:30,2,0.162,ACTIVE,211.93,301.77,59.907,1485721805,"201051344000582","219011344069620",18.19,-3.50,0,299.37,303.28,3.0,1.0,0.000,599861.6,599861.6,23091,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721817,1555018.00
01/29/2017 15:30,2,0.195,ALERT,211.03,300.87,59.944,1485721805,"201051344000955","219011344069620",22.26,-3.00,0,298.47,337.84,4.4,2.4,0.000,615141.0,615141.0,23041,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721819,1555019.00
01/29/2017 15:30,2,0.156,ACTIVE,211.03,343.55,59.944,1485721805,"274151322000094","219011344069620",31.89,0.50,0,335.14,402.16,5.0,2.9,0.022,720805.2,720805.2,23351,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721820,1555020.00
01/29/2017 15:30,2,0.098,ALERT,212.38,302.68,59.944,1485721805,"201051344000579","219011344069620",31.97,-3.00,0,299.67,307.18,3.2,1.1,0.000,624170.3,624170.3,22993,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1485721821,1555021.00
01/29/2017 15:30,2,0.191,ALERT,211.25,301.17,59.938,1485721805,"201051344000890","219011344069620",23.42,-2.50,0,299.07,339.04,4.6,2.5,0.000,612124.2,612124.2,23108,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721823,1555022.00
01/29/2017 15:30,2,0.225,ALERT,211.48,300.57,59.949,1485721805,"201051344000438","219011344069620",21.01,-3.50,0,298.77,345.06,4.8,2.7,0.000,613170.2,613170.2,23116,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721825,1555023.00
01/29/2017 15:30,2,0.227,ACTIVE,211.70,300.27,59.938,1485721805,"201051344000417","219011344069620",18.61,-3.50,0,298.47,301.77,4.3,2.2,0.000,596436.0,596436.0,23245,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721826,1555024.00
01/29/2017 15:30,2,0.139,ACTIVE,211.48,338.14,59.933,1485721805,"274151322000083","219011344069620",30.20,0.00,0,334.54,346.56,4.3,2.2,0.009,866609.6,866609.6,22634,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721827,1555025.00
01/29/2017 15:30,2,0.137,ACTIVE,211.93,339.04,59.928,1485721805,"274151322000076","219011344069620",30.36,-1.00,0,335.44,346.26,4.2,2.1,0.009,924038.8,924038.8,22745,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721828,1555026.00
01/29/2017 15:30,2,0.072,ALERT,212.38,302.68,59.944,1485721805,"201051344000868","219011344069620",31.71,-3.50,0,299.67,307.78,2.3,0.3,0.000,607184.3,607184.3,23089,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721830,1555027.00
01/29/2017 15:30,2,0.109,ACTIVE,211.25,338.14,59.938,1485721805,"274151322000095","219011344069620",29.72,-1.50,0,334.24,339.95,3.4,1.3,0.009,915021.2,915021.2,22809,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721831,1555028.00
01/29/2017 15:30,2,0.064,ALERT,212.16,301.47,59.944,1485721805,"201051344000988","219011344069620",23.62,-3.50,0,296.36,302.68,1.6,0.0,0.000,568897.2,568897.2,23117,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721832,1555029.00
01/29/2017 15:30,2,0.074,ALERT,211.25,299.97,59.986,1485721805,"201051344001025","219011344069620",31.63,-4.00,0,298.17,310.19,2.4,0.4,0.000,613315.3,613315.3,23149,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721834,1555030.00
01/29/2017 15:30,2,0.162,ACTIVE,212.16,301.77,59.949,1485721805,"201051344000458","219011344069620",19.88,-1.00,0,299.37,303.88,3.3,1.2,0.000,617281.0,617281.0,22858,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721835,1555031.00
01/29/2017 15:30,2,0.154,ALERT,212.83,301.77,59.933,1485721805,"201051344000853","219011344069620",21.53,-3.00,0,299.07,341.75,3.4,1.3,0.000,615932.9,615932.9,22775,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721837,1555032.00
01/29/2017 15:30,2,0.189,ALERT,211.70,302.07,59.933,1485721805,"201051344000685","219011344069620",23.36,-3.00,0,298.77,343.55,4.5,2.4,0.000,612423.9,612423.9,23030,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721839,1555033.00
01/29/2017 15:30,2,0.199,ALERT,211.48,300.57,59.933,1485721805,"201051344000917","219011344069620",20.99,-1.50,0,296.96,359.48,4.2,2.2,0.000,609374.3,609374.3,23044,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721841,1555034.00
01/29/2017 15:30,2,0.178,ACTIVE,211.70,337.54,59.907,1485721805,"201051344001145","219011344069620",28.67,-2.50,0,332.73,342.65,5.2,3.1,0.004,615400.0,615400.0,22901,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721842,1555035.00
01/29/2017 15:30,2,0.168,ALERT,211.25,299.97,59.949,1485721805,"201051344000651","219011344069620",11.99,-4.00,0,298.17,309.29,2.0,0.1,0.000,607958.2,607958.2,23092,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1485721843,1555036.00
01/29/2017 15:30,2,0.082,ALERT,210.80,336.64,59.944,1485721805,"274151322000088","219011344069620",27.39,-0.50,0,298.77,345.36,2.3,0.3,0.000,831872.0,831872.0,22749,0,0,0,L,1151911521,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721845,1555037.00
01/29/2017 15:30,2,0.137,ACTIVE,211.70,338.74,59.944,1485721805,"274151322000068","219011344069620",30.53,0.50,0,335.74,342.05,4.2,2.1,0.022,721903.3,721903.3,23242,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721846,1555038.00
01/29/2017 15:30,2,0.061,ALERT,211.03,300.87,59.975,1485721805,"201051344001135","219011344069620",31.89,-3.50,0,298.77,308.69,2.0,0.0,0.000,603530.6,603530.6,23149,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721848,1555039.00
01/29/2017 15:30,2,0.088,ALERT,211.93,302.07,59.944,1485721805,"201051344000594","219011344069620",32.40,-3.50,0,298.77,314.70,2.9,0.9,0.000,619661.0,619661.0,23035,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1485721850,1555040.00
01/29/2017 15:30,2,0.141,ALERT,211.48,300.57,59.970,1485721805,"201051344001203","219011344069620",16.16,-3.50,0,298.77,308.09,2.3,0.3,0.000,611898.0,611898.0,23138,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485721851,1555041.00
01/29/2017 15:30,2,0.111,ACTIVE,211.03,337.84,59.922,1485721805,"274151322000054","219011344069620",29.84,0.50,0,333.63,340.25,3.4,1.4,0.004,848123.2,848123.2,22829,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721852,1555042.00
01/29/2017 15:30,2,0.072,ALERT,212.38,300.87,59.986,1485721805,"201051344000867","219011344069620",31.19,-2.50,0,298.17,303.28,2.3,0.3,0.000,606030.3,606030.3,23126,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721854,1555043.00
01/29/2017 15:30,2,0.223,ALERT,211.25,300.87,59.938,1485721805,"201051344001093","219011344069620",22.84,-2.00,0,298.77,343.25,5.2,3.1,0.000,608965.6,608965.6,23055,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,9,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721856,1555044.00
01/29/2017 15:30,2,0.105,ALERT,212.16,336.34,59.928,1485721805,"201051344000900","219011344069620",26.62,-3.00,0,298.47,339.65,2.9,0.9,0.000,624992.1,624992.1,22689,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721858,1555045.00
01/29/2017 15:30,2,0.170,ACTIVE,212.38,300.57,59.944,1485721805,"201051344000648","219011344069620",19.90,-4.00,0,298.77,302.98,3.5,1.4,0.000,614678.3,614678.3,22696,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721859,1555046.00
01/29/2017 15:30,2,0.205,ALERT,212.38,342.05,59.938,1485721805,"201051344000569","219011344069620",26.12,-2.00,0,299.67,346.86,5.5,3.3,0.000,625421.8,625421.8,22699,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721860,1555047.00
01/29/2017 15:30,2,0.137,ACTIVE,212.16,301.47,59.933,1485721805,"201051344000983","219011344069620",21.41,-2.50,0,299.67,317.70,3.0,1.0,0.000,618184.7,618184.7,22835,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721861,1555048.00
01/29/2017 15:30,2,0.053,ALERT,212.38,301.47,59.938,1485721805,"201051344001158","219011344069620",31.21,-4.00,0,298.17,302.68,1.7,0.0,0.000,606662.4,606662.4,23047,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485721863,1555049.00
01/29/2017 15:30,2,0.191,ALERT,212.61,302.37,59.917,1485721805,"201051344000576","219011344069620",22.44,-3.00,0,299.07,340.85,4.4,2.3,0.000,617359.8,617359.8,22728,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721865,1555050.00
01/29/2017 15:30,2,0.145,ALERT,211.48,338.14,59.965,1485721805,"274151322000087","219011344069620",29.60,2.00,0,298.17,345.96,4.3,2.3,0.013,820147.3,820147.3,23039,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485721867,1555051.00
01/29/2017 15:45,2,0.207,ALERT,212.83,340.25,59.954,1485722703,"201051344000645","219011344069620",24.79,-3.50,0,299.97,340.85,5.2,3.1,0.000,616631.3,616631.3,22710,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722705,1555052.00
01/29/2017 15:45,2,0.150,ACTIVE,211.25,337.84,59.949,1485722703,"274151322000085","219011344069620",30.63,-0.50,0,312.29,356.18,4.7,2.6,0.018,846744.3,846744.3,22838,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722706,1555053.00
01/29/2017 15:45,2,0.160,ALERT,212.83,301.47,59.907,1485722703,"201051344000633","219011344069620",20.20,-4.00,0,298.17,309.89,3.3,1.3,0.000,605850.7,605850.7,23105,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485722708,1555054.00
01/29/2017 15:45,2,0.197,ALERT,212.16,301.77,59.954,1485722703,"201051344000469","219011344069620",21.81,-5.50,0,298.77,303.28,4.4,2.3,0.000,608706.3,608706.3,23076,0,0,0,L,1122011218,0,120.42,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485722710,1555055.00
01/29/2017 15:45,2,0.168,ACTIVE,211.48,301.47,59.949,1485722703,"201051344000646","219011344069620",24.03,-4.00,0,298.47,302.37,4.1,2.0,0.000,604579.6,604579.6,23056,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722711,1555056.00
01/29/2017 15:45,2,0.150,ACTIVE,210.80,338.14,59.949,1485722703,"274151322000052","219011344069620",29.72,-1.50,0,298.47,349.56,4.5,2.5,0.004,875104.5,875104.5,22596,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722712,1555057.00
01/29/2017 15:45,2,0.133,ALERT,211.93,301.47,59.954,1485722703,"201051344000585","219011344069620",18.43,-3.50,0,298.47,311.39,2.5,0.5,0.000,615156.9,615156.9,23125,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485722714,1555058.00
01/29/2017 15:45,2,0.248,ALERT,211.93,337.24,59.949,1485722703,"201051344001230","219011344069620",24.43,-3.00,0,299.37,339.04,6.2,4.0,0.004,607920.5,607920.5,22964,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722715,1555059.00
01/29/2017 15:45,2,0.209,ACTIVE,212.16,302.07,59.954,1485722703,"201051344000582","219011344069620",20.75,-4.00,0,299.97,303.28,4.4,2.3,0.000,599862.0,599862.0,23092,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722716,1555060.00
01/29/2017 15:45,2,0.223,ACTIVE,211.48,336.94,59.954,1485722703,"201051344000955","219011344069620",27.31,-3.00,0,299.07,351.97,6.2,4.0,0.004,615141.9,615141.9,23043,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722717,1555061.00
01/29/2017 15:45,2,0.182,ACTIVE,211.25,372.71,59.944,1485722703,"274151322000094","219011344069620",34.91,-0.50,0,335.74,395.85,6.5,4.3,0.027,720806.1,720806.1,23352,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722718,1555062.00
01/29/2017 15:45,2,0.193,ALERT,212.38,302.37,59.954,1485722703,"201051344000579","219011344069620",22.60,-3.50,0,300.57,306.28,4.5,2.4,0.000,624170.7,624170.7,22995,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1485722720,1555063.00
01/29/2017 15:45,2,0.221,ALERT,211.70,336.64,59.917,1485722703,"201051344000890","219011344069620",28.15,-2.50,0,299.37,352.57,6.3,4.2,0.004,612125.1,612125.1,23110,0,0,0,L,1122011218,0,122.01,120.42,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722722,1555064.00
01/29/2017 15:45,2,0.232,ACTIVE,211.93,337.24,59.944,1485722703,"201051344000438","219011344069620",28.71,-3.50,0,299.07,355.88,6.8,4.6,0.004,613171.2,613171.2,23118,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722723,1555065.00
01/29/2017 15:45,2,0.264,ACTIVE,211.93,300.57,59.949,1485722703,"201051344000417","219011344069620",19.98,-4.00,0,298.47,301.77,5.3,3.2,0.000,596436.7,596436.7,23246,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722723,1555066.00
01/29/2017 15:45,2,0.191,ACTIVE,211.25,355.88,59.949,1485722703,"274151322000083","219011344069620",33.06,-0.50,0,334.54,357.68,6.4,4.3,0.031,866610.4,866610.4,22635,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722724,1555067.00
01/29/2017 15:45,2,0.195,ACTIVE,211.70,353.17,59.944,1485722703,"274151322000076","219011344069620",32.92,-1.50,0,335.44,355.88,6.5,4.4,0.027,924039.6,924039.6,22746,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722725,1555068.00
01/29/2017 15:45,2,0.152,ALERT,212.16,302.37,59.991,1485722703,"201051344000868","219011344069620",21.33,-5.00,0,300.57,305.08,3.3,1.3,0.000,607184.4,607184.4,23091,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485722727,1555069.00
01/29/2017 15:45,2,0.176,ACTIVE,211.03,339.04,59.944,1485722703,"274151322000095","219011344069620",31.31,-1.50,0,324.32,348.66,5.6,3.5,0.027,915021.8,915021.8,22810,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722728,1555070.00
01/29/2017 15:45,2,0.129,ALERT,211.93,301.47,59.912,1485722703,"201051344000988","219011344069620",18.83,-4.00,0,297.26,302.98,2.5,0.5,0.000,568897.2,568897.2,23119,0,0,0,L,1122011218,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485722730,1555071.00
01/29/2017 15:45,2,0.145,ALERT,211.48,300.27,59.949,1485722703,"201051344001025","219011344069620",20.97,-5.00,0,297.87,308.69,3.1,1.1,0.000,613315.4,613315.4,23151,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1485722732,1555072.00
01/29/2017 15:45,2,0.201,ALERT,212.38,336.04,59.944,1485722703,"201051344000458","219011344069620",26.90,-2.50,0,300.27,338.14,5.5,3.4,0.000,617281.5,617281.5,22859,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722734,1555073.00
01/29/2017 15:45,2,0.215,ACTIVE,212.83,339.04,59.959,1485722703,"201051344000853","219011344069620",27.79,-4.00,0,299.97,351.37,6.0,3.9,0.009,615933.5,615933.5,22777,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722734,1555074.00
01/29/2017 15:45,2,0.250,ACTIVE,212.16,338.44,59.954,1485722703,"201051344000685","219011344069620",26.12,-3.00,0,299.07,360.08,6.6,4.5,0.009,612424.8,612424.8,23032,0,0,0,L,1122011218,0,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722735,1555075.00
01/29/2017 15:45,2,0.230,ACTIVE,211.93,337.84,59.954,1485722703,"201051344000917","219011344069620",25.74,-1.50,0,297.26,359.48,6.0,3.9,0.004,609375.0,609375.0,23046,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722736,1555076.00
01/29/2017 15:45,2,0.217,ALERT,212.16,337.84,59.975,1485722703,"201051344001145","219011344069620",31.13,-3.00,0,299.07,340.85,6.9,4.7,0.022,615400.9,615400.9,22902,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722738,1555077.00
01/29/2017 15:45,2,0.193,ACTIVE,211.70,300.27,59.949,1485722703,"201051344000651","219011344069620",22.32,-5.00,0,298.17,302.07,4.4,2.3,0.000,607958.5,607958.5,23094,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722739,1555078.00
01/29/2017 15:45,2,0.135,ACTIVE,210.80,338.74,59.938,1485722703,"274151322000088","219011344069620",29.44,-0.50,0,297.87,339.65,4.0,2.0,0.022,831872.3,831872.3,22751,0,0,0,L,1151911521,0,121.55,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722740,1555079.00
01/29/2017 15:45,2,0.176,ACTIVE,211.93,355.58,59.949,1485722703,"274151322000068","219011344069620",33.10,0.00,0,335.44,357.68,5.9,3.8,0.022,721904.0,721904.0,23243,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722741,1555080.00
01/29/2017 15:45,2,0.139,ALERT,211.25,300.87,59.975,1485722703,"201051344001135","219011344069620",21.71,-3.50,0,299.07,307.78,3.0,1.0,0.000,603530.7,603530.7,23151,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485722743,1555081.00
01/29/2017 15:45,2,0.172,ALERT,212.16,302.68,59.954,1485722703,"201051344000594","219011344069620",22.82,-4.00,0,299.67,314.70,4.0,1.9,0.000,619661.3,619661.3,23037,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1485722745,1555082.00
01/29/2017 15:45,2,0.188,ACTIVE,211.70,300.87,59.949,1485722703,"201051344001203","219011344069620",19.96,-4.00,0,298.77,303.88,3.8,1.8,0.000,611898.2,611898.2,23140,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722746,1555083.00
01/29/2017 15:45,2,0.170,ACTIVE,211.03,337.84,59.949,1485722703,"274151322000054","219011344069620",31.17,0.00,0,332.73,342.05,5.4,3.3,0.022,848123.8,848123.8,22830,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722746,1555084.00
01/29/2017 15:45,2,0.146,ALERT,212.61,301.47,59.949,1485722703,"201051344000867","219011344069620",20.95,-3.50,0,299.07,307.78,3.1,1.1,0.000,606030.4,606030.4,23128,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485722748,1555085.00
01/29/2017 15:45,2,0.252,ALERT,211.70,337.84,59.965,1485722703,"201051344001093","219011344069620",27.97,-2.00,0,298.77,355.88,7.2,5.0,0.009,608966.6,608966.6,23057,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722750,1555086.00
01/29/2017 15:45,2,0.166,ACTIVE,212.38,338.44,59.981,1485722703,"201051344000900","219011344069620",30.67,-4.00,0,298.77,344.45,5.2,3.1,0.022,624992.5,624992.5,22691,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722751,1555087.00
01/29/2017 15:45,2,0.207,ACTIVE,212.38,338.14,59.959,1485722703,"201051344000648","219011344069620",27.57,-5.50,0,299.07,362.19,5.8,3.7,0.000,614678.9,614678.9,22697,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722752,1555088.00
01/29/2017 15:45,2,0.260,ACTIVE,212.38,360.99,59.959,1485722703,"201051344000569","219011344069620",33.58,-3.00,0,300.57,363.09,8.9,6.6,0.022,625423.1,625423.1,22701,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722753,1555089.00
01/29/2017 15:45,2,0.184,ALERT,212.38,337.24,59.954,1485722703,"201051344000983","219011344069620",26.02,-3.50,0,300.27,355.88,4.9,2.8,0.004,618185.1,618185.1,22836,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722754,1555090.00
01/29/2017 15:45,2,0.143,ALERT,212.38,301.77,59.991,1485722703,"201051344001158","219011344069620",21.93,-5.00,0,299.07,302.98,3.2,1.2,0.000,606662.4,606662.4,23049,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1485722756,1555091.00
01/29/2017 15:45,2,0.281,ACTIVE,212.83,339.34,59.954,1485722703,"201051344000576","219011344069620",26.02,-4.00,0,300.27,348.96,7.5,5.3,0.004,617360.7,617360.7,22730,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722757,1555092.00
01/29/2017 15:45,2,0.197,ACTIVE,211.03,337.84,59.954,1485722703,"274151322000087","219011344069620",30.40,1.50,0,334.54,341.45,6.1,4.0,0.009,820148.1,820148.1,23041,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485722758,1555093.00
01/29/2017 16:00,2,0.164,ALERT,212.83,318.00,59.944,1485723603,"201051344000645","219011344069620",25.84,-3.50,0,299.37,342.05,4.3,2.3,0.000,616632.1,616632.1,22712,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723605,1555094.00
01/29/2017 16:00,2,0.127,ACTIVE,211.25,337.24,59.949,1485723603,"274151322000085","219011344069620",30.36,-0.50,0,334.54,358.58,4.0,1.9,0.009,846745.1,846745.1,22839,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723606,1555095.00
01/29/2017 16:00,2,0.143,ACTIVE,213.06,300.87,59.949,1485723603,"201051344000633","219011344069620",15.55,-5.00,0,297.87,302.98,2.3,0.3,0.000,605851.1,605851.1,23107,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723607,1555096.00
01/29/2017 16:00,2,0.188,ALERT,212.38,301.47,59.944,1485723603,"201051344000469","219011344069620",18.51,-6.00,0,298.77,337.84,3.5,1.5,0.000,608706.9,608706.9,23078,0,0,0,L,1122011218,0,120.65,122.23,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723609,1555097.00
01/29/2017 16:00,2,0.172,ALERT,211.25,300.87,59.944,1485723603,"201051344000646","219011344069620",19.14,-4.00,0,299.07,350.17,3.4,1.3,0.000,604580.2,604580.2,23057,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723611,1555098.00
01/29/2017 16:00,2,0.133,ACTIVE,211.03,336.64,59.938,1485723603,"274151322000052","219011344069620",29.10,-1.50,0,333.63,341.45,3.9,1.9,0.000,875105.2,875105.2,22597,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723612,1555099.00
01/29/2017 16:00,2,0.061,ALERT,211.70,300.87,59.954,1485723603,"201051344000585","219011344069620",31.73,-3.50,0,298.47,309.29,2.0,0.0,0.000,615157.0,615157.0,23127,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485723613,1555100.00
01/29/2017 16:00,2,0.205,ACTIVE,211.48,335.74,59.991,1485723603,"201051344001230","219011344069620",24.07,-3.00,0,298.77,340.85,5.0,2.9,0.000,607921.5,607921.5,22966,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723614,1555101.00
01/29/2017 16:00,2,0.168,ALERT,211.93,301.47,59.991,1485723603,"201051344000582","219011344069620",21.55,-4.00,0,300.27,340.55,3.7,1.7,0.000,599862.7,599862.7,23093,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723616,1555102.00
01/29/2017 16:00,2,0.205,ALERT,211.03,300.87,59.959,1485723603,"201051344000955","219011344069620",23.28,-3.00,0,299.07,340.85,4.8,2.8,0.000,615142.9,615142.9,23044,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723618,1555103.00
01/29/2017 16:00,2,0.148,ACTIVE,211.03,338.14,59.949,1485723603,"274151322000094","219011344069620",31.17,-1.00,0,335.14,441.84,4.7,2.6,0.022,720807.3,720807.3,23353,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723619,1555104.00
01/29/2017 16:00,2,0.180,ALERT,212.38,302.07,59.959,1485723603,"201051344000579","219011344069620",19.90,-4.00,0,300.57,352.57,3.6,1.6,0.000,624171.3,624171.3,22997,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723621,1555105.00
01/29/2017 16:00,2,0.115,ALERT,211.48,300.87,59.959,1485723603,"201051344000890","219011344069620",33.34,-2.50,0,299.37,344.15,3.9,1.8,0.000,612126.1,612126.1,23112,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723623,1555106.00
01/29/2017 16:00,2,0.209,ALERT,211.70,330.03,59.959,1485723603,"201051344000438","219011344069620",26.64,-3.50,0,299.07,342.35,5.7,3.6,0.000,613172.3,613172.3,23119,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723625,1555107.00
01/29/2017 16:00,2,0.240,ALERT,211.93,300.27,59.959,1485723603,"201051344000417","219011344069620",19.02,-4.00,0,298.77,337.84,4.7,2.6,0.000,596437.5,596437.5,23247,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723626,1555108.00
01/29/2017 16:00,2,0.152,ACTIVE,211.25,337.54,59.949,1485723603,"274151322000083","219011344069620",30.43,-0.50,0,334.84,370.00,4.7,2.6,0.013,866611.5,866611.5,22636,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723627,1555109.00
01/29/2017 16:00,2,0.172,ACTIVE,211.93,337.84,59.917,1485723603,"274151322000076","219011344069620",30.99,-1.00,0,335.74,370.00,5.3,3.2,0.018,924040.7,924040.7,22747,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723628,1555110.00
01/29/2017 16:00,2,0.139,ALERT,212.16,302.07,59.949,1485723603,"201051344000868","219011344069620",17.97,-5.50,0,300.57,337.84,2.5,0.5,0.000,607184.7,607184.7,23093,0,0,0,L,1122011218,0,120.88,122.01,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723630,1555111.00
01/29/2017 16:00,2,0.152,ACTIVE,211.25,337.54,59.944,1485723603,"274151322000095","219011344069620",29.78,-2.00,0,334.54,346.56,4.6,2.5,0.018,915022.7,915022.7,22811,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723631,1555112.00
01/29/2017 16:00,2,0.121,ACTIVE_NO_POWER,211.93,301.17,59.959,1485723603,"201051344000988","219011344069620",14.43,-4.00,0,297.26,303.28,1.8,0.0,0.000,568897.3,568897.3,23121,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723632,1555113.00
01/29/2017 16:00,2,0.074,ALERT,211.25,299.67,59.959,1485723603,"201051344001025","219011344069620",32.07,-5.00,0,298.17,308.39,2.5,0.5,0.000,613315.7,613315.7,23153,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1485723634,1555114.00
01/29/2017 16:00,2,0.184,ALERT,211.93,301.17,59.954,1485723603,"201051344000458","219011344069620",22.82,-2.50,0,299.97,343.55,4.3,2.2,0.000,617282.4,617282.4,22861,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723635,1555115.00
01/29/2017 16:00,2,0.195,ALERT,212.83,338.74,59.986,1485723603,"201051344000853","219011344069620",25.86,-4.00,0,299.97,343.55,5.1,3.0,0.000,615934.5,615934.5,22778,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723637,1555116.00
01/29/2017 16:00,2,0.191,ALERT,211.93,338.14,59.959,1485723603,"201051344000685","219011344069620",27.23,-3.00,0,298.77,341.75,5.3,3.2,0.000,612425.9,612425.9,23033,0,0,0,L,1122011218,0,122.46,120.88,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723639,1555117.00
01/29/2017 16:00,2,0.207,ALERT,211.93,317.40,59.959,1485723603,"201051344000917","219011344069620",22.07,-1.50,0,297.57,342.65,4.7,2.6,0.000,609376.0,609376.0,23047,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723641,1555118.00
01/29/2017 16:00,2,0.188,ACTIVE,212.16,337.24,59.928,1485723603,"201051344001145","219011344069620",29.14,-3.00,0,332.73,356.78,5.6,3.5,0.009,615402.1,615402.1,22904,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723642,1555119.00
01/29/2017 16:00,2,0.178,ACTIVE,211.48,299.67,59.933,1485723603,"201051344000651","219011344069620",18.27,-5.00,0,298.77,323.72,3.3,1.2,0.000,607959.1,607959.1,23095,0,0,0,L,1122011218,0,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723643,1555120.00
01/29/2017 16:00,2,0.111,ACTIVE,210.80,336.94,59.954,1485723603,"274151322000088","219011344069620",27.91,-1.00,0,333.33,340.85,3.1,1.1,0.000,831872.8,831872.8,22752,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723644,1555121.00
01/29/2017 16:00,2,0.139,ACTIVE,211.70,339.04,59.949,1485723603,"274151322000068","219011344069620",30.59,0.00,0,335.74,399.46,4.3,2.2,0.018,721904.9,721904.9,23244,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723645,1555122.00
01/29/2017 16:00,2,0.121,ACTIVE,211.25,300.57,59.965,1485723603,"201051344001135","219011344069620",16.68,-3.50,0,299.07,307.18,2.1,0.1,0.000,603530.9,603530.9,23153,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723646,1555123.00
01/29/2017 16:00,2,0.154,ALERT,211.93,301.47,59.959,1485723603,"201051344000594","219011344069620",19.56,-4.00,0,299.67,347.46,3.1,1.1,0.000,619661.8,619661.8,23039,0,0,0,L,1122011218,0,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723648,1555124.00
01/29/2017 16:00,2,0.152,ACTIVE,211.70,300.27,59.970,1485723603,"201051344001203","219011344069620",18.73,-4.00,0,299.07,308.39,2.9,0.9,0.000,611898.6,611898.6,23141,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723648,1555125.00
01/29/2017 16:00,2,0.137,ACTIVE,210.80,336.04,59.954,1485723603,"274151322000054","219011344069620",29.74,0.00,0,333.93,361.59,4.1,2.1,0.009,848124.6,848124.6,22831,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723649,1555126.00
01/29/2017 16:00,2,0.127,ACTIVE_NO_POWER,212.61,300.57,59.912,1485723603,"201051344000867","219011344069620",13.78,-3.50,0,299.07,303.88,1.8,0.0,0.000,606030.6,606030.6,23130,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723650,1555127.00
01/29/2017 16:00,2,0.230,ALERT,211.48,323.41,59.917,1485723603,"201051344001093","219011344069620",25.11,-2.00,0,298.77,342.65,5.9,3.7,0.000,608967.8,608967.8,23059,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723652,1555128.00
01/29/2017 16:00,2,0.154,ACTIVE,212.38,337.54,59.954,1485723603,"201051344000900","219011344069620",25.84,-4.00,0,332.13,345.66,4.1,2.0,0.004,624993.3,624993.3,22692,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723653,1555129.00
01/29/2017 16:00,2,0.188,ALERT,212.38,300.57,59.901,1485723603,"201051344000648","219011344069620",22.98,-5.50,0,299.37,341.75,4.4,2.3,0.000,614679.7,614679.7,22698,0,0,0,L,1122011218,0,120.65,122.01,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723655,1555130.00
01/29/2017 16:00,2,0.244,ACTIVE,212.38,337.84,59.922,1485723603,"201051344000569","219011344069620",31.15,-3.50,0,333.63,371.81,7.8,5.6,0.018,625424.7,625424.7,22702,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723656,1555131.00
01/29/2017 16:00,2,0.154,ALERT,212.38,301.77,59.949,1485723603,"201051344000983","219011344069620",23.82,-4.00,0,299.97,341.75,3.8,1.7,0.000,618185.8,618185.8,22838,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723658,1555132.00
01/29/2017 16:00,2,0.129,ACTIVE,212.38,300.87,59.965,1485723603,"201051344001158","219011344069620",16.86,-5.00,0,299.67,303.58,2.2,0.2,0.000,606662.7,606662.7,23051,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723658,1555133.00
01/29/2017 16:00,2,0.223,ALERT,212.83,338.74,59.954,1485723603,"201051344000576","219011344069620",27.57,-5.00,0,299.67,344.45,6.2,4.1,0.004,617361.9,617361.9,22731,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723660,1555134.00
01/29/2017 16:00,2,0.154,ACTIVE,211.25,338.14,59.938,1485723603,"274151322000087","219011344069620",29.76,2.00,0,333.63,348.06,4.7,2.6,0.000,820149.1,820149.1,23042,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485723661,1555135.00
01/29/2017 16:15,2,0.137,ALERT,212.61,301.17,59.944,1485724504,"201051344000645","219011344069620",20.18,-4.00,0,299.07,337.84,2.8,0.8,0.000,616632.5,616632.5,22714,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724506,1555136.00
01/29/2017 16:15,2,0.088,ACTIVE,211.25,336.34,59.949,1485724504,"274151322000085","219011344069620",29.14,-0.50,0,334.54,340.25,2.7,0.7,0.000,846745.4,846745.4,22840,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724506,1555137.00
01/29/2017 16:15,2,0.082,ALERT,212.83,300.87,59.954,1485724504,"201051344000633","219011344069620",31.29,-5.00,0,297.57,310.19,2.6,0.6,0.000,605851.2,605851.2,23108,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724508,1555138.00
01/29/2017 16:15,2,0.105,ALERT,212.38,301.17,59.901,1485724504,"201051344000469","219011344069620",30.81,-6.00,0,298.17,302.98,3.3,1.3,0.000,608707.2,608707.2,23080,0,0,0,L,1122011218,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1485724510,1555139.00
01/29/2017 16:15,2,0.121,ACTIVE_NO_POWER,211.48,300.27,59.944,1485724504,"201051344000646","219011344069620",14.89,-4.00,0,298.17,302.07,1.8,0.0,0.000,604580.4,604580.4,23059,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724511,1555140.00
01/29/2017 16:15,2,0.107,ALERT,210.80,300.27,59.938,1485724504,"274151322000052","219011344069620",23.60,-2.50,0,298.17,345.96,2.6,0.6,0.000,875105.5,875105.5,22598,0,0,0,L,1151911521,0,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724513,1555141.00
01/29/2017 16:15,2,0.059,ALERT,211.70,300.57,59.965,1485724504,"201051344000585","219011344069620",30.65,-4.00,0,297.87,306.88,1.9,0.0,0.000,615157.0,615157.0,23129,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724515,1555142.00
01/29/2017 16:15,2,0.176,ALERT,211.48,300.87,59.959,1485724504,"201051344001230","219011344069620",20.22,-3.50,0,299.07,339.65,3.6,1.6,0.000,607922.1,607922.1,22967,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724516,1555143.00
01/29/2017 16:15,2,0.086,ALERT,212.16,301.47,59.938,1485724504,"201051344000582","219011344069620",31.83,-5.00,0,299.37,309.59,2.8,0.8,0.000,599863.0,599863.0,23095,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485724518,1555144.00
