ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 16:15,2,0.180,ALERT,211.03,300.27,59.949,1485724504,"201051344000955","219011344069620",19.30,-3.50,0,298.77,335.74,3.5,1.5,0.000,615143.5,615143.5,23046,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724520,1555145.00
01/29/2017 16:15,2,0.096,ACTIVE,211.25,337.54,59.944,1485724504,"274151322000094","219011344069620",29.82,-1.50,0,334.84,343.85,2.9,0.9,0.009,720807.8,720807.8,23354,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724521,1555146.00
01/29/2017 16:15,2,0.098,ALERT,212.16,301.47,59.949,1485724504,"201051344000579","219011344069620",31.73,-4.00,0,299.97,307.18,3.2,1.2,0.000,624171.6,624171.6,22999,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1485724523,1555147.00
01/29/2017 16:15,2,0.178,ALERT,211.48,300.57,59.949,1485724504,"201051344000890","219011344069620",20.67,-3.50,0,299.07,337.24,3.7,1.7,0.000,612126.7,612126.7,23114,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724525,1555148.00
01/29/2017 16:15,2,0.189,ALERT,211.48,299.97,59.949,1485724504,"201051344000438","219011344069620",21.27,-4.00,0,298.77,337.84,4.1,2.0,0.000,613173.0,613173.0,23121,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724526,1555149.00
01/29/2017 16:15,2,0.105,ACTIVE,211.25,337.24,59.949,1485724504,"274151322000083","219011344069620",29.30,-1.00,0,333.93,340.85,3.2,1.2,0.000,866612.0,866612.0,22637,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724529,1555150.00
01/29/2017 16:15,2,0.117,ACTIVE,211.93,337.24,59.938,1485724504,"274151322000076","219011344069620",29.86,-1.50,0,335.44,341.15,3.6,1.5,0.004,924041.3,924041.3,22748,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724530,1555151.00
01/29/2017 16:15,2,0.072,ALERT,212.16,301.77,59.954,1485724504,"201051344000868","219011344069620",31.47,-5.50,0,299.97,306.58,2.3,0.3,0.000,607184.8,607184.8,23095,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1485724531,1555152.00
01/29/2017 16:15,2,0.100,ACTIVE,211.25,336.64,59.949,1485724504,"274151322000095","219011344069620",28.90,-2.00,0,333.93,340.25,2.9,0.9,0.004,915023.2,915023.2,22812,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724532,1555153.00
01/29/2017 16:15,2,0.066,ALERT,212.16,300.87,59.949,1485724504,"201051344000988","219011344069620",24.23,-5.00,0,296.96,302.98,1.6,0.0,0.000,568897.3,568897.3,23122,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724534,1555154.00
01/29/2017 16:15,2,0.074,ALERT,211.48,299.37,59.949,1485724504,"201051344001025","219011344069620",31.13,-5.50,0,297.57,308.69,2.4,0.4,0.000,613315.7,613315.7,23155,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724536,1555155.00
01/29/2017 16:15,2,0.152,ACTIVE,212.16,301.17,59.954,1485724504,"201051344000458","219011344069620",16.32,-3.00,0,299.67,303.88,2.5,0.5,0.000,617282.7,617282.7,22863,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724537,1555156.00
01/29/2017 16:15,2,0.154,ALERT,212.83,300.87,59.949,1485724504,"201051344000853","219011344069620",21.17,-5.00,0,298.77,347.16,3.4,1.3,0.000,615935.1,615935.1,22780,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724539,1555157.00
01/29/2017 16:15,2,0.166,ALERT,211.93,300.27,59.912,1485724504,"201051344000685","219011344069620",22.05,-3.50,0,297.87,344.45,3.7,1.7,0.000,612426.5,612426.5,23035,0,0,0,L,1122011218,0,122.46,120.88,0002,-6,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724541,1555158.00
01/29/2017 16:15,2,0.162,ALERT,211.93,299.97,59.954,1485724504,"201051344000917","219011344069620",20.87,-2.00,0,296.96,340.85,3.5,1.4,0.000,609376.5,609376.5,23049,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724542,1555159.00
01/29/2017 16:15,2,0.152,ALERT,211.93,337.24,59.949,1485724504,"201051344001145","219011344069620",26.92,-3.50,0,299.07,345.96,4.2,2.1,0.000,615402.8,615402.8,22905,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724544,1555160.00
01/29/2017 16:15,2,0.096,ALERT,211.70,299.67,59.959,1485724504,"201051344000651","219011344069620",31.27,-5.50,0,297.87,309.29,3.1,1.0,0.000,607959.3,607959.3,23096,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485724546,1555161.00
01/29/2017 16:15,2,0.074,ACTIVE_NO_POWER,210.80,318.61,59.928,1485724504,"274151322000088","219011344069620",25.78,-1.50,0,315.00,340.85,2.0,0.0,0.000,831873.0,831873.0,22753,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724547,1555162.00
01/29/2017 16:15,2,0.096,ACTIVE,212.16,337.84,59.954,1485724504,"274151322000068","219011344069620",29.50,-1.00,0,335.74,341.15,2.9,0.9,0.004,721905.3,721905.3,23245,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724548,1555163.00
01/29/2017 16:15,2,0.061,ALERT,211.25,299.97,59.965,1485724504,"201051344001135","219011344069620",31.41,-4.00,0,298.47,309.29,1.9,0.0,0.000,603530.9,603530.9,23154,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724550,1555164.00
01/29/2017 16:15,2,0.088,ALERT,211.93,301.77,59.949,1485724504,"201051344000594","219011344069620",32.12,-4.00,0,298.77,314.10,2.9,0.9,0.000,619662.0,619662.0,23041,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1485724551,1555165.00
01/29/2017 16:15,2,0.066,ALERT,211.70,299.97,59.949,1485724504,"201051344001203","219011344069620",31.47,-5.00,0,298.17,308.99,2.2,0.2,0.000,611898.8,611898.8,23142,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1485724553,1555166.00
01/29/2017 16:15,2,0.092,ACTIVE,211.03,336.04,59.944,1485724504,"274151322000054","219011344069620",28.98,-0.50,0,333.63,340.25,2.7,0.7,0.000,848125.0,848125.0,22832,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724554,1555167.00
01/29/2017 16:15,2,0.074,ALERT,212.61,300.57,59.954,1485724504,"201051344000867","219011344069620",30.71,-4.00,0,297.87,308.39,2.3,0.3,0.000,606030.7,606030.7,23131,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724556,1555168.00
01/29/2017 16:15,2,0.213,ALERT,211.48,299.97,59.938,1485724504,"201051344001093","219011344069620",20.24,-3.00,0,298.47,336.94,4.4,2.3,0.000,608968.6,608968.6,23061,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724558,1555169.00
01/29/2017 16:15,2,0.102,ALERT,212.38,320.11,59.970,1485724504,"201051344000900","219011344069620",25.21,-5.00,0,298.47,340.85,2.6,0.6,0.000,624993.6,624993.6,22693,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724560,1555170.00
01/29/2017 16:15,2,0.164,ACTIVE,212.38,300.57,59.954,1485724504,"201051344000648","219011344069620",17.18,-6.00,0,298.47,303.28,2.9,0.9,0.000,614680.2,614680.2,22700,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724560,1555171.00
01/29/2017 16:15,2,0.201,ACTIVE,212.61,337.84,59.954,1485724504,"201051344000569","219011344069620",27.69,-3.50,0,332.43,344.45,5.7,3.6,0.004,625425.9,625425.9,22703,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724561,1555172.00
01/29/2017 16:15,2,0.127,ACTIVE,212.38,301.17,59.949,1485724504,"201051344000983","219011344069620",19.38,-5.00,0,299.97,328.22,2.5,0.5,0.000,618186.1,618186.1,22840,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724562,1555173.00
01/29/2017 16:15,2,0.055,ALERT,212.61,300.87,59.991,1485724504,"201051344001158","219011344069620",30.83,-5.50,0,298.47,302.98,1.8,0.0,0.000,606662.7,606662.7,23052,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485724564,1555174.00
01/29/2017 16:15,2,0.189,ALERT,212.61,301.77,59.954,1485724504,"201051344000576","219011344069620",22.32,-5.00,0,299.07,341.45,4.3,2.2,0.000,617362.7,617362.7,22733,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724566,1555175.00
01/29/2017 16:15,2,0.029,ALERT,211.25,298.17,59.981,1485724504,"274151322000087","219011344069620",34.49,0.50,0,296.96,355.88,0.0,0.0,0.000,820149.4,820149.4,23043,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,130,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724568,1555176.00
01/29/2017 16:15,2,0.207,ACTIVE,211.93,299.67,59.959,1485724504,"201051344000417","219011344069620",16.28,-4.00,0,298.17,301.77,3.4,1.4,0.000,596438.0,596438.0,23249,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485724569,1555177.00
01/29/2017 16:30,2,0.061,ALERT,212.38,300.87,59.949,1485725403,"201051344000645","219011344069620",30.91,-4.00,0,298.77,308.99,1.9,0.0,0.000,616632.7,616632.7,22716,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485725405,1555178.00
01/29/2017 16:30,2,0.074,ALERT,210.80,298.47,59.944,1485725403,"274151322000085","219011344069620",23.70,-1.50,0,297.87,339.34,1.8,0.0,0.000,846745.5,846745.5,22841,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725407,1555179.00
01/29/2017 16:30,2,0.082,ALERT,212.38,300.27,59.970,1485725403,"201051344000633","219011344069620",30.20,-5.00,0,296.96,302.37,2.5,0.5,0.000,605851.3,605851.3,23110,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725409,1555180.00
01/29/2017 16:30,2,0.105,ALERT,211.93,300.57,59.949,1485725403,"201051344000469","219011344069620",29.52,-6.00,0,297.87,302.68,3.2,1.2,0.000,608707.5,608707.5,23082,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725410,1555181.00
01/29/2017 16:30,2,0.049,ALERT,211.25,300.27,59.944,1485725403,"201051344000646","219011344069620",30.69,-5.00,0,297.57,302.07,1.6,0.0,0.000,604580.4,604580.4,23060,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1485725412,1555182.00
01/29/2017 16:30,2,0.090,ACTIVE_NO_POWER,210.57,298.77,59.938,1485725403,"274151322000052","219011344069620",20.73,-3.50,0,297.26,301.47,1.9,0.0,0.000,875105.6,875105.6,22600,0,0,0,L,1151911521,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725413,1555183.00
01/29/2017 16:30,2,0.059,ALERT,211.48,300.27,59.949,1485725403,"201051344000585","219011344069620",29.48,-5.00,0,297.57,302.37,1.8,0.0,0.000,615157.0,615157.0,23131,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725415,1555184.00
01/29/2017 16:30,2,0.143,ACTIVE,211.25,300.27,59.949,1485725403,"201051344001230","219011344069620",17.51,-4.00,0,298.47,302.07,2.5,0.5,0.000,607922.4,607922.4,22969,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725416,1555185.00
01/29/2017 16:30,2,0.086,ALERT,211.93,300.87,59.938,1485725403,"201051344000582","219011344069620",30.97,-5.50,0,298.77,308.99,2.8,0.7,0.000,599863.2,599863.2,23097,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725418,1555186.00
01/29/2017 16:30,2,0.102,ALERT,210.80,299.97,59.949,1485725403,"201051344000955","219011344069620",31.75,-4.00,0,297.87,310.19,3.3,1.3,0.000,615143.8,615143.8,23048,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1485725419,1555187.00
01/29/2017 16:30,2,0.066,ACTIVE_NO_POWER,210.80,336.64,59.965,1485725403,"274151322000094","219011344069620",28.75,-2.00,0,331.83,342.35,1.9,0.0,0.000,720807.9,720807.9,23355,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725420,1555188.00
01/29/2017 16:30,2,0.098,ALERT,211.93,300.87,59.928,1485725403,"201051344000579","219011344069620",30.75,-4.00,0,299.37,307.48,3.1,1.1,0.000,624171.9,624171.9,23001,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725422,1555189.00
01/29/2017 16:30,2,0.113,ALERT,211.03,300.57,59.949,1485725403,"201051344000890","219011344069620",31.95,-4.00,0,298.77,308.69,3.7,1.7,0.000,612127.0,612127.0,23116,0,0,0,L,1122011218,0,121.55,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485725424,1555190.00
01/29/2017 16:30,2,0.121,ALERT,211.48,302.07,59.954,1485725403,"201051344000438","219011344069620",27.97,-5.00,0,298.17,309.29,3.3,1.3,0.000,613173.4,613173.4,23123,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485725426,1555191.00
01/29/2017 16:30,2,0.150,ALERT,211.70,299.67,59.944,1485725403,"201051344000417","219011344069620",20.85,-5.00,0,297.57,301.17,3.2,1.2,0.000,596438.3,596438.3,23250,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485725428,1555192.00
01/29/2017 16:30,2,0.084,ALERT,210.80,299.67,59.949,1485725403,"274151322000083","219011344069620",24.03,-2.00,0,298.17,339.65,2.1,0.1,0.000,866612.2,866612.2,22638,0,0,0,L,1151911521,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725429,1555193.00
01/29/2017 16:30,2,0.090,ACTIVE,211.48,334.84,59.912,1485725403,"274151322000076","219011344069620",28.61,-2.00,0,334.24,340.55,2.6,0.6,0.000,924041.7,924041.7,22749,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725430,1555194.00
01/29/2017 16:30,2,0.070,ALERT,211.93,301.17,59.959,1485725403,"201051344000868","219011344069620",30.40,-5.50,0,299.37,303.58,2.2,0.2,0.000,607184.9,607184.9,23097,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725432,1555195.00
01/29/2017 16:30,2,0.076,ALERT,210.35,299.67,59.938,1485725403,"274151322000095","219011344069620",24.13,-2.50,0,299.07,357.08,1.9,0.0,0.000,915023.3,915023.3,22813,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725434,1555196.00
01/29/2017 16:30,2,0.064,ALERT,211.48,299.67,59.965,1485725403,"201051344000988","219011344069620",23.84,-5.00,0,296.36,302.37,1.6,0.0,0.000,568897.3,568897.3,23124,0,0,0,L,1122011218,0,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725436,1555197.00
01/29/2017 16:30,2,0.076,ALERT,211.03,299.37,59.954,1485725403,"201051344001025","219011344069620",30.06,-5.50,0,297.57,302.37,2.4,0.3,0.000,613315.8,613315.8,23157,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725438,1555198.00
01/29/2017 16:30,2,0.105,ALERT,211.70,300.27,59.949,1485725403,"201051344000458","219011344069620",31.03,-3.00,0,299.07,307.18,3.3,1.3,0.000,617283.0,617283.0,22864,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1485725440,1555199.00
01/29/2017 16:30,2,0.133,ACTIVE_NO_POWER,212.61,300.57,59.949,1485725403,"201051344000853","219011344069620",14.99,-5.50,0,299.07,302.98,2.0,0.0,0.000,615935.3,615935.3,22782,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725440,1555200.00
01/29/2017 16:30,2,0.143,ACTIVE,211.48,299.97,59.959,1485725403,"201051344000685","219011344069620",16.48,-4.00,0,297.87,301.77,2.4,0.4,0.000,612426.8,612426.8,23037,0,0,0,L,1122011218,0,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725441,1555201.00
01/29/2017 16:30,2,0.133,ACTIVE,211.48,299.67,59.965,1485725403,"201051344000917","219011344069620",16.38,-3.00,0,296.36,301.17,2.2,0.2,0.000,609376.8,609376.8,23051,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725442,1555202.00
01/29/2017 16:30,2,0.133,ALERT,211.70,300.27,59.954,1485725403,"201051344001145","219011344069620",21.71,-4.00,0,298.77,351.97,3.0,0.9,0.000,615403.2,615403.2,22907,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725444,1555203.00
01/29/2017 16:30,2,0.100,ALERT,211.25,299.37,59.970,1485725403,"201051344000651","219011344069620",30.18,-6.00,0,297.26,301.47,3.1,1.1,0.000,607959.6,607959.6,23098,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725446,1555204.00
01/29/2017 16:30,2,0.055,ALERT,210.35,297.87,59.954,1485725403,"274151322000088","219011344069620",21.87,-2.50,0,297.26,336.04,1.2,0.0,0.000,831873.0,831873.0,22754,0,0,0,L,1151911521,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725448,1555205.00
01/29/2017 16:30,2,0.076,ALERT,211.70,320.41,59.954,1485725403,"274151322000068","219011344069620",25.96,-1.50,0,296.96,442.14,2.0,0.0,0.000,721905.5,721905.5,23246,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725449,1555206.00
01/29/2017 16:30,2,0.059,ALERT,211.03,299.97,59.954,1485725403,"201051344001135","219011344069620",30.36,-5.00,0,298.17,302.37,1.9,0.0,0.000,603530.9,603530.9,23156,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725451,1555207.00
01/29/2017 16:30,2,0.088,ALERT,211.48,300.87,59.959,1485725403,"201051344000594","219011344069620",31.29,-5.00,0,298.47,309.59,2.9,0.8,0.000,619662.2,619662.2,23043,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725453,1555208.00
01/29/2017 16:30,2,0.070,ALERT,211.25,299.37,59.933,1485725403,"201051344001203","219011344069620",30.32,-5.50,0,297.87,303.28,2.2,0.2,0.000,611898.8,611898.8,23144,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725455,1555209.00
01/29/2017 16:30,2,0.072,ALERT,210.57,299.07,59.959,1485725403,"274151322000054","219011344069620",22.98,-1.50,0,297.57,354.97,1.6,0.0,0.000,848125.1,848125.1,22833,0,0,0,L,1151911521,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725457,1555210.00
01/29/2017 16:30,2,0.072,ALERT,212.38,299.97,59.928,1485725403,"201051344000867","219011344069620",29.30,-4.00,0,298.17,302.98,2.2,0.2,0.000,606030.7,606030.7,23133,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725458,1555211.00
01/29/2017 16:30,2,0.139,ALERT,211.25,299.67,59.954,1485725403,"201051344001093","219011344069620",31.77,-3.50,0,297.87,309.89,4.5,2.4,0.000,608969.0,608969.0,23063,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485725460,1555212.00
01/29/2017 16:30,2,0.076,ALERT,211.93,300.27,59.944,1485725403,"201051344000900","219011344069620",20.75,-5.00,0,298.47,337.24,1.6,0.0,0.000,624993.7,624993.7,22695,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725462,1555213.00
01/29/2017 16:30,2,0.098,ALERT,212.16,299.67,59.949,1485725403,"201051344000648","219011344069620",31.53,-6.00,0,298.47,308.09,3.1,1.1,0.000,614680.4,614680.4,22701,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1485725464,1555214.00
01/29/2017 16:30,2,0.178,ALERT,212.16,301.17,59.970,1485725403,"201051344000569","219011344069620",22.74,-4.00,0,299.67,339.95,4.1,2.1,0.000,625426.6,625426.6,22704,0,0,0,L,1122011218,0,120.42,122.01,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725466,1555215.00
01/29/2017 16:30,2,0.057,ALERT,211.93,300.57,59.970,1485725403,"201051344000983","219011344069620",31.39,-5.00,0,299.37,306.88,1.9,0.0,0.000,618186.1,618186.1,22841,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1485725468,1555216.00
01/29/2017 16:30,2,0.062,ALERT,212.16,300.27,59.975,1485725403,"201051344001158","219011344069620",25.94,-6.00,0,298.17,302.37,1.6,0.0,0.000,606662.7,606662.7,23054,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485725469,1555217.00
01/29/2017 16:30,2,0.164,ACTIVE,212.38,300.87,59.970,1485725403,"201051344000576","219011344069620",16.68,-5.00,0,299.37,302.98,2.8,0.8,0.000,617363.2,617363.2,22735,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725470,1555218.00
01/29/2017 16:30,2,0.094,ALERT,210.80,298.17,59.965,1485725403,"274151322000087","219011344069620",22.82,-1.00,0,295.46,338.44,2.2,0.2,0.000,820149.5,820149.5,23045,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,179,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485725472,1555219.00
01/29/2017 16:45,2,0.061,ALERT,212.61,300.57,59.944,1485726303,"201051344000645","219011344069620",30.42,-4.00,0,298.17,310.19,1.9,0.0,0.000,616632.7,616632.7,22718,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726306,1555220.00
01/29/2017 16:45,2,0.053,ACTIVE_NO_POWER,210.80,297.87,59.933,1485726303,"274151322000085","219011344069620",17.65,-2.50,0,296.06,300.27,1.0,0.0,0.000,846745.5,846745.5,22843,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726307,1555221.00
01/29/2017 16:45,2,0.000,ALERT,212.83,300.57,59.954,1485726303,"201051344000633","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,605851.4,605851.4,23112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485726308,1555222.00
01/29/2017 16:45,2,0.000,ALERT,212.16,300.87,59.944,1485726303,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,608707.6,608707.6,23084,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1485726310,1555223.00
01/29/2017 16:45,2,0.000,ALERT,211.03,299.37,59.949,1485726303,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,604580.4,604580.4,23062,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726312,1555224.00
01/29/2017 16:45,2,0.043,ALERT,210.35,297.57,59.986,1485726303,"274151322000052","219011344069620",32.58,-4.00,0,296.06,319.51,0.0,0.0,0.000,875105.6,875105.6,22601,0,0,0,L,1151911521,0,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1485726314,1555225.00
01/29/2017 16:45,2,0.000,ALERT,211.25,299.97,59.928,1485726303,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,615157.0,615157.0,23133,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485726315,1555226.00
01/29/2017 16:45,2,0.066,ALERT,211.25,299.97,59.944,1485726303,"201051344001230","219011344069620",30.53,-5.00,0,298.47,307.78,2.1,0.1,0.000,607922.5,607922.5,22970,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726317,1555227.00
01/29/2017 16:45,2,0.000,ALERT,211.70,300.57,59.938,1485726303,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,599863.3,599863.3,23099,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726319,1555228.00
01/29/2017 16:45,2,0.102,ALERT,210.80,299.67,59.938,1485726303,"201051344000955","219011344069620",29.92,-5.00,0,298.17,308.09,3.1,1.1,0.000,615144.1,615144.1,23050,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726321,1555229.00
01/29/2017 16:45,2,0.043,ALERT,210.57,314.10,59.933,1485726303,"274151322000094","219011344069620",23.22,-3.50,0,295.76,442.14,1.1,0.0,0.000,720807.9,720807.9,23356,0,0,0,L,1151911521,0,120.65,121.78,0002,-5,0,0,0,0,0,0,183,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726323,1555230.00
01/29/2017 16:45,2,0.000,ALERT,212.16,301.77,59.933,1485726303,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,624172.0,624172.0,23003,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726325,1555231.00
01/29/2017 16:45,2,0.115,ALERT,211.03,300.27,59.928,1485726303,"201051344000890","219011344069620",30.24,-5.00,0,298.77,308.39,3.6,1.5,0.000,612127.4,612127.4,23118,0,0,0,L,1122011218,0,121.55,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726326,1555232.00
01/29/2017 16:45,2,0.107,ALERT,211.25,299.67,59.933,1485726303,"201051344000438","219011344069620",30.22,-5.50,0,298.47,308.99,3.3,1.3,0.000,613173.7,613173.7,23125,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726328,1555233.00
01/29/2017 16:45,2,0.152,ALERT,211.70,299.67,59.933,1485726303,"201051344000417","219011344069620",18.63,-5.50,0,297.57,301.77,2.9,0.9,0.000,596438.6,596438.6,23252,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726330,1555234.00
01/29/2017 16:45,2,0.061,ACTIVE_NO_POWER,210.80,298.47,59.933,1485726303,"274151322000083","219011344069620",19.80,-3.00,0,296.36,300.57,1.2,0.0,0.000,866612.2,866612.2,22640,0,0,0,L,1151911521,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726331,1555235.00
01/29/2017 16:45,2,0.059,ALERT,211.03,298.17,59.938,1485726303,"274151322000076","219011344069620",19.74,-3.50,0,296.36,337.54,1.2,0.0,0.000,924041.7,924041.7,22750,0,0,0,L,1151911521,0,121.10,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726333,1555236.00
01/29/2017 16:45,2,0.000,ALERT,211.93,301.47,59.912,1485726303,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,607184.9,607184.9,23099,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1485726334,1555237.00
01/29/2017 16:45,2,0.047,ACTIVE_NO_POWER,210.80,299.07,59.938,1485726303,"274151322000095","219011344069620",17.29,-4.00,0,297.26,300.87,0.8,0.0,0.000,915023.3,915023.3,22815,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726335,1555238.00
01/29/2017 16:45,2,0.000,ALERT,211.70,300.57,59.944,1485726303,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,568897.3,568897.3,23126,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485726337,1555239.00
01/29/2017 16:45,2,0.000,ALERT,211.03,299.07,59.928,1485726303,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,613315.9,613315.9,23159,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485726339,1555240.00
01/29/2017 16:45,2,0.000,ALERT,211.93,300.87,59.970,1485726303,"201051344000458","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,617283.2,617283.2,22866,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726341,1555241.00
01/29/2017 16:45,2,0.068,ALERT,212.61,300.57,59.917,1485726303,"201051344000853","219011344069620",30.95,-5.50,0,298.47,310.49,2.1,0.2,0.000,615935.4,615935.4,22783,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726343,1555242.00
01/29/2017 16:45,2,0.080,ALERT,211.70,299.97,59.975,1485726303,"201051344000685","219011344069620",30.45,-5.00,0,297.87,308.69,2.5,0.5,0.000,612426.9,612426.9,23038,0,0,0,L,1122011218,0,122.23,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726344,1555243.00
01/29/2017 16:45,2,0.062,ALERT,211.48,299.37,59.933,1485726303,"201051344000917","219011344069620",30.51,-3.50,0,296.66,310.49,1.9,0.0,0.000,609376.8,609376.8,23052,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726346,1555244.00
01/29/2017 16:45,2,0.057,ALERT,211.48,299.97,59.933,1485726303,"201051344001145","219011344069620",31.63,-5.00,0,298.47,310.49,1.8,0.0,0.000,615403.3,615403.3,22909,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485726348,1555245.00
01/29/2017 16:45,2,0.000,ALERT,211.48,299.07,59.949,1485726303,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,607959.7,607959.7,23100,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1485726350,1555246.00
01/29/2017 16:45,2,0.008,ALERT,210.12,297.57,59.938,1485726303,"274151322000088","219011344069620",29.52,-3.50,0,295.76,299.97,0.0,0.0,0.000,831873.0,831873.0,22756,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485726352,1555247.00
01/29/2017 16:45,2,0.008,ALERT,211.48,297.57,59.965,1485726303,"274151322000068","219011344069620",45.21,-2.50,0,295.46,442.44,0.0,0.0,0.000,721905.5,721905.5,23248,0,0,0,L,1151911521,0,121.33,122.23,0002,-3,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726354,1555248.00
01/29/2017 16:45,2,0.000,ALERT,210.80,299.97,59.954,1485726303,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,603530.9,603530.9,23158,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1485726355,1555249.00
01/29/2017 16:45,2,0.000,ALERT,211.48,300.87,59.928,1485726303,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,619662.3,619662.3,23045,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1485726357,1555250.00
01/29/2017 16:45,2,0.000,ALERT,211.25,299.67,59.944,1485726303,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,611898.8,611898.8,23146,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1485726359,1555251.00
01/29/2017 16:45,2,0.051,ACTIVE_NO_POWER,210.57,298.77,59.944,1485726303,"274151322000054","219011344069620",17.22,-2.50,0,296.36,300.57,0.9,0.0,0.000,848125.1,848125.1,22835,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726360,1555252.00
01/29/2017 16:45,2,0.000,ALERT,212.38,300.27,59.986,1485726303,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,606030.7,606030.7,23135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485726362,1555253.00
01/29/2017 16:45,2,0.143,ALERT,211.25,299.67,59.959,1485726303,"201051344001093","219011344069620",29.92,-4.00,0,297.26,307.78,4.3,2.3,0.000,608969.6,608969.6,23065,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726364,1555254.00
01/29/2017 16:45,2,0.002,ALERT,211.93,300.57,59.996,1485726303,"201051344000900","219011344069620",30.99,-5.50,0,297.87,308.09,0.1,0.0,0.000,624993.7,624993.7,22697,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485726365,1555255.00
01/29/2017 16:45,2,0.096,ALERT,212.16,299.97,59.959,1485726303,"201051344000648","219011344069620",29.76,-6.50,0,297.57,302.37,2.9,0.9,0.000,614680.6,614680.6,22703,0,0,0,L,1122011218,0,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726367,1555256.00
01/29/2017 16:45,2,0.094,ALERT,212.16,301.17,59.954,1485726303,"201051344000569","219011344069620",32.38,-5.00,0,299.37,313.80,3.1,1.1,0.000,625426.9,625426.9,22706,0,0,0,L,1122011218,0,120.42,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485726369,1555257.00
01/29/2017 16:45,2,0.059,ALERT,211.93,300.87,59.917,1485726303,"201051344000983","219011344069620",29.30,-5.50,0,298.47,302.98,1.8,0.0,0.000,618186.1,618186.1,22843,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726371,1555258.00
01/29/2017 16:45,2,0.000,ALERT,212.16,300.87,59.954,1485726303,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,606662.7,606662.7,23056,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485726373,1555259.00
01/29/2017 16:45,2,0.105,ALERT,212.61,301.47,59.975,1485726303,"201051344000576","219011344069620",27.06,-5.50,0,298.77,302.68,2.9,0.9,0.000,617363.5,617363.5,22736,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485726374,1555260.00
01/29/2017 16:45,2,0.070,ACTIVE_NO_POWER,210.57,296.66,59.981,1485726303,"274151322000087","219011344069620",19.10,-2.00,0,295.16,299.37,1.4,0.0,0.000,820149.5,820149.5,23047,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485726375,1555261.00
01/29/2017 17:00,2,0.000,ALERT,212.61,300.87,59.975,1485727203,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,616632.7,616632.7,22720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1485727206,1555262.00
01/29/2017 17:00,2,0.018,ALERT,210.80,298.47,59.970,1485727203,"274151322000085","219011344069620",30.67,-3.00,0,296.36,300.27,0.0,0.0,0.000,846745.5,846745.5,22844,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727208,1555263.00
01/29/2017 17:00,2,0.000,ALERT,212.83,301.17,59.928,1485727203,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,605851.4,605851.4,23114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727209,1555264.00
01/29/2017 17:00,2,0.000,ALERT,212.16,301.17,59.975,1485727203,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,608707.6,608707.6,23086,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485727211,1555265.00
01/29/2017 17:00,2,0.000,ALERT,211.03,300.57,59.981,1485727203,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,604580.4,604580.4,23064,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727213,1555266.00
01/29/2017 17:00,2,0.043,ALERT,210.35,298.17,59.986,1485727203,"274151322000052","219011344069620",31.69,-5.50,0,296.36,311.99,0.0,0.0,0.000,875105.6,875105.6,22603,0,0,0,L,1151911521,0,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727215,1555267.00
01/29/2017 17:00,2,0.000,ALERT,211.25,300.87,60.002,1485727203,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,615157.0,615157.0,23135,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727217,1555268.00
01/29/2017 17:00,2,0.068,ALERT,211.48,301.17,59.933,1485727203,"201051344001230","219011344069620",29.24,-5.50,0,297.87,302.37,2.1,0.1,0.000,607922.5,607922.5,22972,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727219,1555269.00
01/29/2017 17:00,2,0.000,ALERT,211.93,301.47,59.981,1485727203,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,599863.3,599863.3,23101,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485727220,1555270.00
01/29/2017 17:00,2,0.000,ALERT,211.03,300.57,59.970,1485727203,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615144.1,615144.1,23052,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1485727222,1555271.00
01/29/2017 17:00,2,0.000,ALERT,210.57,297.87,59.959,1485727203,"274151322000094","219011344069620",44.55,-5.00,0,295.76,431.62,0.0,0.0,0.000,720807.9,720807.9,23358,0,0,0,L,1151911521,0,120.42,122.01,0002,-5,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485727224,1555272.00
01/29/2017 17:00,2,0.000,ALERT,212.16,301.47,59.965,1485727203,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,624172.0,624172.0,23005,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727226,1555273.00
01/29/2017 17:00,2,0.000,ALERT,211.03,300.87,59.986,1485727203,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,612127.6,612127.6,23120,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1485727228,1555274.00
01/29/2017 17:00,2,0.000,ALERT,211.48,300.57,59.954,1485727203,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,613173.8,613173.8,23127,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485727229,1555275.00
01/29/2017 17:00,2,0.000,ALERT,211.48,299.97,59.981,1485727203,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,596438.6,596438.6,23254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485727231,1555276.00
01/29/2017 17:00,2,0.018,ALERT,210.35,298.77,59.975,1485727203,"274151322000083","219011344069620",32.08,-4.00,0,296.66,308.69,0.0,0.0,0.000,866612.2,866612.2,22641,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485727233,1555277.00
01/29/2017 17:00,2,0.018,ALERT,211.25,298.47,59.986,1485727203,"274151322000076","219011344069620",31.61,-4.00,0,296.36,308.09,0.0,0.0,0.000,924041.7,924041.7,22752,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727235,1555278.00
01/29/2017 17:00,2,0.000,ALERT,211.93,301.77,59.981,1485727203,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,607184.9,607184.9,23101,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727236,1555279.00
01/29/2017 17:00,2,0.012,ALERT,210.80,299.67,59.965,1485727203,"274151322000095","219011344069620",30.22,-5.50,0,297.57,301.17,0.0,0.0,0.000,915023.3,915023.3,22816,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727238,1555280.00
01/29/2017 17:00,2,0.000,ALERT,211.93,301.17,59.965,1485727203,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,568897.3,568897.3,23128,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727240,1555281.00
01/29/2017 17:00,2,0.000,ALERT,211.03,299.67,59.965,1485727203,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613315.9,613315.9,23161,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727242,1555282.00
01/29/2017 17:00,2,0.000,ALERT,211.93,300.87,59.965,1485727203,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,617283.2,617283.2,22868,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727244,1555283.00
01/29/2017 17:00,2,0.064,ALERT,212.16,300.57,59.959,1485727203,"201051344000853","219011344069620",29.90,-6.00,0,298.77,302.98,2.0,0.0,0.000,615935.4,615935.4,22785,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727246,1555284.00
01/29/2017 17:00,2,0.078,ALERT,211.48,300.27,59.949,1485727203,"201051344000685","219011344069620",29.10,-5.50,0,297.57,302.07,2.4,0.3,0.000,612427.0,612427.0,23040,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727248,1555285.00
01/29/2017 17:00,2,0.061,ALERT,211.48,299.97,59.954,1485727203,"201051344000917","219011344069620",29.18,-4.00,0,296.66,301.47,1.8,0.0,0.000,609376.8,609376.8,23054,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727249,1555286.00
01/29/2017 17:00,2,0.055,ALERT,211.48,300.57,59.959,1485727203,"201051344001145","219011344069620",30.71,-5.50,0,298.17,302.68,1.8,0.0,0.000,615403.3,615403.3,22911,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727251,1555287.00
