ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 17:00,2,0.000,ALERT,211.25,299.67,59.959,1485727203,"201051344000651","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,607959.7,607959.7,23102,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727253,1555288.00
01/29/2017 17:00,2,0.008,ALERT,210.35,298.17,59.949,1485727203,"274151322000088","219011344069620",28.03,-4.00,0,295.76,299.97,0.0,0.0,0.000,831873.0,831873.0,22758,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727255,1555289.00
01/29/2017 17:00,2,0.008,ALERT,211.48,298.17,59.949,1485727203,"274151322000068","219011344069620",44.49,-3.50,0,295.46,431.62,0.0,0.0,0.000,721905.5,721905.5,23250,0,0,0,L,1151911521,0,121.10,122.23,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485727257,1555290.00
01/29/2017 17:00,2,0.000,ALERT,211.03,300.27,59.975,1485727203,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,603530.9,603530.9,23160,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727258,1555291.00
01/29/2017 17:00,2,0.000,ALERT,211.70,301.77,59.938,1485727203,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,619662.3,619662.3,23047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727260,1555292.00
01/29/2017 17:00,2,0.000,ALERT,211.25,299.97,59.944,1485727203,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,611898.8,611898.8,23148,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485727262,1555293.00
01/29/2017 17:00,2,0.016,ALERT,210.57,298.77,59.954,1485727203,"274151322000054","219011344069620",31.01,-3.50,0,296.36,300.57,0.0,0.0,0.000,848125.1,848125.1,22836,0,0,0,L,1151911521,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727264,1555294.00
01/29/2017 17:00,2,0.000,ALERT,212.38,300.87,59.949,1485727203,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,606030.7,606030.7,23137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727266,1555295.00
01/29/2017 17:00,2,0.146,ALERT,211.25,300.27,59.959,1485727203,"201051344001093","219011344069620",28.39,-4.00,0,297.87,301.77,4.2,2.2,0.000,608970.1,608970.1,23067,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727268,1555296.00
01/29/2017 17:00,2,0.002,ALERT,211.93,301.17,59.922,1485727203,"201051344000900","219011344069620",29.80,-6.00,0,298.47,302.37,0.1,0.0,0.000,624993.7,624993.7,22699,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727270,1555297.00
01/29/2017 17:00,2,0.000,ALERT,212.16,300.27,59.970,1485727203,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,614680.6,614680.6,22705,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485727271,1555298.00
01/29/2017 17:00,2,0.094,ALERT,212.16,301.77,59.949,1485727203,"201051344000569","219011344069620",31.63,-5.50,0,299.37,313.80,3.1,1.0,0.000,625427.2,625427.2,22708,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727273,1555299.00
01/29/2017 17:00,2,0.000,ALERT,211.93,301.47,59.907,1485727203,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,618186.1,618186.1,22845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1485727275,1555300.00
01/29/2017 17:00,2,0.000,ALERT,212.16,301.17,59.959,1485727203,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,606662.7,606662.7,23058,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485727277,1555301.00
01/29/2017 17:00,2,0.102,ALERT,212.38,301.47,59.954,1485727203,"201051344000576","219011344069620",28.29,-5.50,0,299.07,302.98,3.0,0.9,0.000,617363.7,617363.7,22738,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485727279,1555302.00
01/29/2017 17:00,2,0.062,ACTIVE_NO_POWER,210.57,297.57,59.949,1485727203,"274151322000087","219011344069620",13.38,-2.50,0,295.16,299.37,0.8,0.0,0.000,820149.5,820149.5,23048,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485727280,1555303.00
01/29/2017 17:15,2,0.000,ALERT,212.61,300.87,59.949,1485728103,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,616632.7,616632.7,22722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728105,1555304.00
01/29/2017 17:15,2,0.018,ALERT,211.03,298.77,59.954,1485728103,"274151322000085","219011344069620",28.71,-4.00,0,296.66,300.57,0.0,0.0,0.000,846745.5,846745.5,22846,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728107,1555305.00
01/29/2017 17:15,2,0.000,ALERT,212.83,300.87,59.917,1485728103,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,605851.4,605851.4,23116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728109,1555306.00
01/29/2017 17:15,2,0.000,ALERT,212.38,300.87,59.954,1485728103,"201051344000469","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,608707.6,608707.6,23088,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728111,1555307.00
01/29/2017 17:15,2,0.000,ALERT,211.25,300.27,59.959,1485728103,"201051344000646","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,604580.4,604580.4,23066,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728113,1555308.00
01/29/2017 17:15,2,0.000,ALERT,210.57,299.07,59.944,1485728103,"274151322000052","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,875105.6,875105.6,22605,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485728114,1555309.00
01/29/2017 17:15,2,0.000,ALERT,211.48,300.57,59.954,1485728103,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,615157.0,615157.0,23137,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728116,1555310.00
01/29/2017 17:15,2,0.000,ALERT,211.48,300.57,59.981,1485728103,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,607922.5,607922.5,22974,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1485728118,1555311.00
01/29/2017 17:15,2,0.000,ALERT,211.93,301.17,59.965,1485728103,"201051344000582","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,599863.3,599863.3,23103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728120,1555312.00
01/29/2017 17:15,2,0.000,ALERT,210.80,300.27,59.965,1485728103,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,615144.1,615144.1,23054,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728121,1555313.00
01/29/2017 17:15,2,0.000,ALERT,210.80,401.26,59.928,1485728103,"274151322000094","219011344069620",42.90,-5.50,0,296.06,425.31,0.0,0.0,0.000,720807.9,720807.9,23360,0,0,0,L,1151911521,0,120.88,122.23,0100,-6,0,0,0,0,0,0,195,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485728123,1555314.00
01/29/2017 17:15,2,0.000,ALERT,212.38,301.77,59.965,1485728103,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,624172.0,624172.0,23007,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728125,1555315.00
01/29/2017 17:15,2,0.000,ALERT,211.03,300.57,59.944,1485728103,"201051344000890","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,612127.6,612127.6,23122,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728127,1555316.00
01/29/2017 17:15,2,0.000,ALERT,211.48,300.27,59.944,1485728103,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,613173.8,613173.8,23129,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728129,1555317.00
01/29/2017 17:15,2,0.000,ALERT,211.48,299.67,59.965,1485728103,"201051344000417","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,596438.6,596438.6,23256,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728131,1555318.00
01/29/2017 17:15,2,0.018,ALERT,211.03,299.37,59.959,1485728103,"274151322000083","219011344069620",30.14,-5.00,0,297.26,308.69,0.0,0.0,0.000,866612.2,866612.2,22643,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728133,1555319.00
01/29/2017 17:15,2,0.018,ALERT,211.70,299.07,59.954,1485728103,"274151322000076","219011344069620",29.88,-5.50,0,296.66,300.87,0.0,0.0,0.000,924041.7,924041.7,22754,0,0,0,L,1151911521,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728134,1555320.00
01/29/2017 17:15,2,0.000,ALERT,212.16,301.77,59.959,1485728103,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,607184.9,607184.9,23103,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728136,1555321.00
01/29/2017 17:15,2,0.000,ALERT,210.80,299.67,59.965,1485728103,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,915023.3,915023.3,22818,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728138,1555322.00
01/29/2017 17:15,2,0.000,ALERT,212.16,301.17,59.965,1485728103,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,568897.3,568897.3,23130,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728140,1555323.00
01/29/2017 17:15,2,0.000,ALERT,211.25,299.37,59.965,1485728103,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,613315.9,613315.9,23163,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728142,1555324.00
01/29/2017 17:15,2,0.000,ALERT,212.38,301.77,59.996,1485728103,"201051344000458","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,617283.2,617283.2,22870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728143,1555325.00
01/29/2017 17:15,2,0.000,ALERT,212.83,301.17,59.959,1485728103,"201051344000853","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,615935.4,615935.4,22787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1485728145,1555326.00
01/29/2017 17:15,2,0.000,ALERT,211.70,300.27,59.954,1485728103,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,612427.0,612427.0,23042,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485728147,1555327.00
01/29/2017 17:15,2,0.000,ALERT,211.70,299.97,59.965,1485728103,"201051344000917","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,609376.8,609376.8,23056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1485728149,1555328.00
01/29/2017 17:15,2,0.000,ALERT,211.70,300.57,59.954,1485728103,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,615403.3,615403.3,22913,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728151,1555329.00
01/29/2017 17:15,2,0.000,ALERT,211.48,299.67,59.959,1485728103,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,607959.7,607959.7,23104,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728153,1555330.00
01/29/2017 17:15,2,0.000,ALERT,210.57,298.77,59.959,1485728103,"274151322000088","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,831873.0,831873.0,22760,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1485728154,1555331.00
01/29/2017 17:15,2,0.008,ALERT,211.25,388.94,59.954,1485728103,"274151322000068","219011344069620",43.08,-4.00,0,296.06,425.01,0.0,0.0,0.000,721905.5,721905.5,23252,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,73,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728156,1555332.00
01/29/2017 17:15,2,0.000,ALERT,211.03,300.27,59.991,1485728103,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,603530.9,603530.9,23162,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728158,1555333.00
01/29/2017 17:15,2,0.000,ALERT,211.93,301.77,59.954,1485728103,"201051344000594","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,619662.3,619662.3,23049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728160,1555334.00
01/29/2017 17:15,2,0.000,ALERT,211.25,299.97,59.959,1485728103,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,611898.8,611898.8,23150,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728161,1555335.00
01/29/2017 17:15,2,0.016,ALERT,210.80,298.77,59.954,1485728103,"274151322000054","219011344069620",29.26,-4.00,0,296.66,300.87,0.0,0.0,0.000,848125.1,848125.1,22838,0,0,0,L,1151911521,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728163,1555336.00
01/29/2017 17:15,2,0.000,ALERT,212.61,300.87,59.949,1485728103,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,606030.7,606030.7,23139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728165,1555337.00
01/29/2017 17:15,2,0.000,ALERT,211.25,299.97,59.938,1485728103,"201051344001093","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,608970.2,608970.2,23069,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485728167,1555338.00
01/29/2017 17:15,2,0.000,ALERT,212.16,301.17,59.959,1485728103,"201051344000900","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,624993.7,624993.7,22701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1485728169,1555339.00
01/29/2017 17:15,2,0.000,ALERT,212.38,300.57,59.986,1485728103,"201051344000648","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,614680.6,614680.6,22707,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485728171,1555340.00
01/29/2017 17:15,2,0.096,ALERT,212.38,301.47,59.938,1485728103,"201051344000569","219011344069620",30.47,-6.00,0,299.67,303.88,3.0,0.9,0.000,625427.4,625427.4,22710,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728172,1555341.00
01/29/2017 17:15,2,0.000,ALERT,212.16,301.47,59.954,1485728103,"201051344000983","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,618186.1,618186.1,22847,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728174,1555342.00
01/29/2017 17:15,2,0.000,ALERT,212.38,301.17,59.944,1485728103,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,606662.7,606662.7,23060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485728176,1555343.00
01/29/2017 17:15,2,0.000,ALERT,212.61,301.77,59.954,1485728103,"201051344000576","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,617363.7,617363.7,22740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485728178,1555344.00
01/29/2017 17:15,2,0.031,ALERT,210.80,298.47,59.949,1485728103,"274151322000087","219011344069620",29.70,-3.50,0,295.46,299.67,0.0,0.0,0.000,820149.5,820149.5,23049,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485728180,1555345.00
01/29/2017 17:30,2,0.000,ALERT,212.38,300.87,59.954,1485729003,"201051344000645","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,616632.7,616632.7,22724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729005,1555346.00
01/29/2017 17:30,2,0.000,ALERT,210.57,297.87,59.907,1485729003,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,846745.5,846745.5,22848,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729007,1555347.00
01/29/2017 17:30,2,0.000,ALERT,212.61,300.57,59.944,1485729003,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,605851.4,605851.4,23118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729009,1555348.00
01/29/2017 17:30,2,0.000,ALERT,212.16,300.87,59.954,1485729003,"201051344000469","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,608707.6,608707.6,23090,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729011,1555349.00
01/29/2017 17:30,2,0.000,ALERT,211.03,299.67,59.954,1485729003,"201051344000646","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,604580.4,604580.4,23068,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729012,1555350.00
01/29/2017 17:30,2,0.000,ALERT,210.35,298.17,59.954,1485729003,"274151322000052","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,875105.6,875105.6,22607,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729014,1555351.00
01/29/2017 17:30,2,0.000,ALERT,211.25,299.97,59.954,1485729003,"201051344000585","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,615157.0,615157.0,23139,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729016,1555352.00
01/29/2017 17:30,2,0.000,ALERT,211.25,300.27,59.949,1485729003,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,607922.5,607922.5,22976,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729018,1555353.00
01/29/2017 17:30,2,0.000,ALERT,211.70,300.57,59.944,1485729003,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,599863.3,599863.3,23105,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729020,1555354.00
01/29/2017 17:30,2,0.000,ALERT,211.03,299.97,59.912,1485729003,"201051344000955","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,615144.1,615144.1,23056,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729021,1555355.00
01/29/2017 17:30,2,0.000,ALERT,210.57,297.26,59.944,1485729003,"274151322000094","219011344069620",0.00,-6.00,0,296.36,414.19,0.0,0.0,0.000,720807.9,720807.9,23362,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729023,1555356.00
01/29/2017 17:30,2,0.000,ALERT,212.16,301.47,59.917,1485729003,"201051344000579","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,624172.0,624172.0,23009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729025,1555357.00
01/29/2017 17:30,2,0.000,ALERT,211.03,300.27,59.933,1485729003,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,612127.6,612127.6,23124,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729027,1555358.00
01/29/2017 17:30,2,0.000,ALERT,211.25,299.67,59.954,1485729003,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,613173.8,613173.8,23131,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729028,1555359.00
01/29/2017 17:30,2,0.000,ALERT,211.48,299.37,59.938,1485729003,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,596438.6,596438.6,23258,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729030,1555360.00
01/29/2017 17:30,2,0.000,ALERT,210.80,298.17,59.944,1485729003,"274151322000083","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,866612.2,866612.2,22645,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729032,1555361.00
01/29/2017 17:30,2,0.000,ALERT,211.25,298.17,59.938,1485729003,"274151322000076","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,924041.7,924041.7,22756,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729034,1555362.00
01/29/2017 17:30,2,0.000,ALERT,211.93,301.47,59.949,1485729003,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,607184.9,607184.9,23105,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729036,1555363.00
01/29/2017 17:30,2,0.000,ALERT,210.57,298.77,59.944,1485729003,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,915023.3,915023.3,22820,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485729037,1555364.00
01/29/2017 17:30,2,0.000,ALERT,211.93,300.57,59.944,1485729003,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,568897.3,568897.3,23132,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729039,1555365.00
01/29/2017 17:30,2,0.000,ALERT,211.03,299.07,59.959,1485729003,"201051344001025","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,613315.9,613315.9,23165,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729041,1555366.00
01/29/2017 17:30,2,0.000,ALERT,211.93,300.87,59.917,1485729003,"201051344000458","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,617283.2,617283.2,22872,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729043,1555367.00
01/29/2017 17:30,2,0.000,ALERT,212.61,300.57,59.917,1485729003,"201051344000853","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,615935.4,615935.4,22789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729045,1555368.00
01/29/2017 17:30,2,0.000,ALERT,211.70,299.97,59.949,1485729003,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,612427.0,612427.0,23044,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729047,1555369.00
01/29/2017 17:30,2,0.000,ALERT,211.48,299.37,59.959,1485729003,"201051344000917","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609376.8,609376.8,23058,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729048,1555370.00
01/29/2017 17:30,2,0.000,ALERT,211.70,299.97,59.959,1485729003,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,615403.3,615403.3,22915,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729050,1555371.00
01/29/2017 17:30,2,0.000,ALERT,211.25,299.07,59.959,1485729003,"201051344000651","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,607959.7,607959.7,23106,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729052,1555372.00
01/29/2017 17:30,2,0.000,ALERT,210.35,298.17,59.959,1485729003,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,831873.0,831873.0,22762,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729054,1555373.00
01/29/2017 17:30,2,0.000,ALERT,211.25,297.26,59.928,1485729003,"274151322000068","219011344069620",0.00,-5.00,0,296.06,414.49,0.0,0.0,0.000,721905.5,721905.5,23254,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729056,1555374.00
01/29/2017 17:30,2,0.000,ALERT,211.03,299.67,59.959,1485729003,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,603530.9,603530.9,23164,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729057,1555375.00
01/29/2017 17:30,2,0.000,ALERT,211.70,301.47,59.981,1485729003,"201051344000594","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,619662.3,619662.3,23051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729059,1555376.00
01/29/2017 17:30,2,0.000,ALERT,211.25,299.37,59.949,1485729003,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,611898.8,611898.8,23152,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729061,1555377.00
01/29/2017 17:30,2,0.000,ALERT,210.35,298.17,59.949,1485729003,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,848125.1,848125.1,22840,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1485729063,1555378.00
01/29/2017 17:30,2,0.000,ALERT,212.38,300.57,59.954,1485729003,"201051344000867","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,606030.7,606030.7,23141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729065,1555379.00
01/29/2017 17:30,2,0.000,ALERT,211.03,299.67,59.959,1485729003,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,608970.2,608970.2,23071,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729066,1555380.00
01/29/2017 17:30,2,0.000,ALERT,211.93,300.87,59.975,1485729003,"201051344000900","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,624993.7,624993.7,22703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729068,1555381.00
01/29/2017 17:30,2,0.000,ALERT,212.16,300.27,59.938,1485729003,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,614680.6,614680.6,22709,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729070,1555382.00
01/29/2017 17:30,2,0.000,ALERT,212.16,301.47,59.959,1485729003,"201051344000569","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,625427.5,625427.5,22712,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1485729072,1555383.00
01/29/2017 17:30,2,0.000,ALERT,212.16,301.17,59.949,1485729003,"201051344000983","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,618186.1,618186.1,22849,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729074,1555384.00
01/29/2017 17:30,2,0.000,ALERT,212.38,300.87,59.928,1485729003,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,606662.7,606662.7,23062,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729075,1555385.00
01/29/2017 17:30,2,0.000,ALERT,212.61,301.47,59.949,1485729003,"201051344000576","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,617363.7,617363.7,22742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729077,1555386.00
01/29/2017 17:30,2,0.000,ALERT,210.57,296.96,59.928,1485729003,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,820149.5,820149.5,23051,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485729079,1555387.00
01/29/2017 17:45,2,0.000,ALERT,212.16,300.57,59.933,1485729903,"201051344000645","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,616632.7,616632.7,22726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729905,1555388.00
01/29/2017 17:45,2,0.000,ALERT,210.35,298.17,59.938,1485729903,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,846745.5,846745.5,22850,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729907,1555389.00
01/29/2017 17:45,2,0.000,ALERT,212.38,300.27,59.938,1485729903,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,605851.4,605851.4,23120,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729909,1555390.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.57,59.938,1485729903,"201051344000469","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,608707.6,608707.6,23092,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729911,1555391.00
01/29/2017 17:45,2,0.000,ALERT,210.80,299.97,59.949,1485729903,"201051344000646","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,604580.4,604580.4,23070,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729912,1555392.00
01/29/2017 17:45,2,0.000,ALERT,210.12,297.57,59.944,1485729903,"274151322000052","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,875105.6,875105.6,22609,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729914,1555393.00
01/29/2017 17:45,2,0.000,ALERT,211.03,299.97,59.938,1485729903,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,615157.0,615157.0,23141,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729916,1555394.00
01/29/2017 17:45,2,0.000,ALERT,210.80,300.27,59.954,1485729903,"201051344001230","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,607922.5,607922.5,22978,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729918,1555395.00
01/29/2017 17:45,2,0.000,ALERT,211.48,300.87,59.938,1485729903,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,599863.3,599863.3,23107,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729920,1555396.00
01/29/2017 17:45,2,0.000,ALERT,210.80,299.97,59.933,1485729903,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,615144.1,615144.1,23058,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729921,1555397.00
01/29/2017 17:45,2,0.000,ALERT,210.12,297.26,59.986,1485729903,"274151322000094","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,720807.9,720807.9,23364,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729923,1555398.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.87,59.944,1485729903,"201051344000579","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,624172.0,624172.0,23011,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729925,1555399.00
01/29/2017 17:45,2,0.000,ALERT,210.80,300.27,59.949,1485729903,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,612127.6,612127.6,23126,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729927,1555400.00
01/29/2017 17:45,2,0.000,ALERT,211.25,299.97,59.996,1485729903,"201051344000438","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,613173.8,613173.8,23133,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729929,1555401.00
01/29/2017 17:45,2,0.000,ALERT,211.48,299.97,59.949,1485729903,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,596438.6,596438.6,23260,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729930,1555402.00
01/29/2017 17:45,2,0.000,ALERT,210.12,298.47,59.933,1485729903,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,866612.2,866612.2,22647,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729932,1555403.00
01/29/2017 17:45,2,0.000,ALERT,210.80,298.17,59.970,1485729903,"274151322000076","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,924041.7,924041.7,22758,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729934,1555404.00
01/29/2017 17:45,2,0.000,ALERT,211.70,301.17,59.944,1485729903,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,607184.9,607184.9,23107,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729936,1555405.00
01/29/2017 17:45,2,0.000,ALERT,210.12,298.77,59.986,1485729903,"274151322000095","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,915023.3,915023.3,22822,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729938,1555406.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.27,59.938,1485729903,"201051344000988","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,568897.3,568897.3,23134,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729940,1555407.00
01/29/2017 17:45,2,0.000,ALERT,210.80,299.07,59.954,1485729903,"201051344001025","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,613315.9,613315.9,23167,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729941,1555408.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.57,59.949,1485729903,"201051344000458","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,617283.2,617283.2,22874,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729943,1555409.00
01/29/2017 17:45,2,0.000,ALERT,212.16,300.27,59.933,1485729903,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,615935.4,615935.4,22791,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729945,1555410.00
01/29/2017 17:45,2,0.000,ALERT,211.48,299.97,59.949,1485729903,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,612427.0,612427.0,23046,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729947,1555411.00
01/29/2017 17:45,2,0.000,ALERT,211.25,299.37,59.959,1485729903,"201051344000917","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,609376.8,609376.8,23060,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729949,1555412.00
01/29/2017 17:45,2,0.000,ALERT,211.48,300.27,59.954,1485729903,"201051344001145","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,615403.3,615403.3,22917,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729950,1555413.00
01/29/2017 17:45,2,0.000,ALERT,211.25,299.37,59.991,1485729903,"201051344000651","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,607959.7,607959.7,23108,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729952,1555414.00
01/29/2017 17:45,2,0.000,ALERT,209.67,297.57,59.901,1485729903,"274151322000088","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,831873.0,831873.0,22764,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729954,1555415.00
01/29/2017 17:45,2,0.000,ALERT,210.80,296.66,59.944,1485729903,"274151322000068","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,721905.5,721905.5,23256,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729956,1555416.00
01/29/2017 17:45,2,0.000,ALERT,210.80,299.97,59.938,1485729903,"201051344001135","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,603530.9,603530.9,23166,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729958,1555417.00
01/29/2017 17:45,2,0.000,ALERT,211.48,300.87,59.949,1485729903,"201051344000594","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,619662.3,619662.3,23053,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729959,1555418.00
01/29/2017 17:45,2,0.000,ALERT,211.25,299.67,59.949,1485729903,"201051344001203","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,611898.8,611898.8,23154,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729961,1555419.00
01/29/2017 17:45,2,0.000,ALERT,210.12,297.57,59.917,1485729903,"274151322000054","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,848125.1,848125.1,22842,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729963,1555420.00
01/29/2017 17:45,2,0.000,ALERT,212.16,300.27,59.954,1485729903,"201051344000867","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,606030.7,606030.7,23143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729965,1555421.00
01/29/2017 17:45,2,0.000,ALERT,211.03,300.27,59.954,1485729903,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,608970.2,608970.2,23073,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729966,1555422.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.27,59.944,1485729903,"201051344000900","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,624993.7,624993.7,22705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729968,1555423.00
01/29/2017 17:45,2,0.000,ALERT,211.93,299.97,59.944,1485729903,"201051344000648","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,614680.6,614680.6,22711,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729970,1555424.00
01/29/2017 17:45,2,0.000,ALERT,211.93,301.17,59.949,1485729903,"201051344000569","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,625427.5,625427.5,22714,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729972,1555425.00
01/29/2017 17:45,2,0.000,ALERT,211.70,300.57,59.944,1485729903,"201051344000983","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,618186.1,618186.1,22851,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485729974,1555426.00
01/29/2017 17:45,2,0.000,ALERT,212.16,300.57,59.954,1485729903,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,606662.7,606662.7,23064,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729976,1555427.00
01/29/2017 17:45,2,0.000,ALERT,212.38,301.17,59.944,1485729903,"201051344000576","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,617363.7,617363.7,22744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729977,1555428.00
01/29/2017 17:45,2,0.000,ALERT,210.35,297.26,59.965,1485729903,"274151322000087","219011344069620",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,820149.5,820149.5,23053,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485729979,1555429.00
01/29/2017 18:00,2,0.000,ALERT,212.16,301.47,59.981,1485730803,"201051344000645","219011344069620",0.00,-6.50,0,298.77,305.98,0.0,0.0,0.000,616632.7,616632.7,22728,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730805,1555430.00
01/29/2017 18:00,2,0.000,ALERT,210.12,297.87,59.959,1485730803,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,846745.5,846745.5,22852,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730807,1555431.00
