ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 18:00,2,0.000,ALERT,212.38,300.87,59.986,1485730803,"201051344000633","219011344069620",0.00,-7.00,0,296.96,306.58,0.0,0.0,0.000,605851.4,605851.4,23122,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730809,1555432.00
01/29/2017 18:00,2,0.000,ALERT,211.93,301.77,59.981,1485730803,"201051344000469","219011344069620",0.00,-8.00,0,297.57,305.98,0.0,0.0,0.000,608707.6,608707.6,23094,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730811,1555433.00
01/29/2017 18:00,2,0.000,ALERT,210.80,299.97,59.981,1485730803,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,604580.4,604580.4,23072,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730813,1555434.00
01/29/2017 18:00,2,0.000,ALERT,210.12,298.17,59.975,1485730803,"274151322000052","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,875105.6,875105.6,22611,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730814,1555435.00
01/29/2017 18:00,2,0.000,ALERT,211.03,300.27,59.991,1485730803,"201051344000585","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,615157.0,615157.0,23143,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730816,1555436.00
01/29/2017 18:00,2,0.000,ALERT,210.80,300.27,59.970,1485730803,"201051344001230","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,607922.5,607922.5,22980,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730818,1555437.00
01/29/2017 18:00,2,0.000,ALERT,211.48,300.87,59.986,1485730803,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,599863.3,599863.3,23109,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730820,1555438.00
01/29/2017 18:00,2,0.000,ALERT,210.57,299.97,60.018,1485730803,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,615144.1,615144.1,23060,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730822,1555439.00
01/29/2017 18:00,2,0.000,ALERT,210.35,297.57,59.975,1485730803,"274151322000094","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,720807.9,720807.9,23366,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730823,1555440.00
01/29/2017 18:00,2,0.000,ALERT,211.93,302.07,59.986,1485730803,"201051344000579","219011344069620",0.00,-6.50,0,299.07,306.58,0.0,0.0,0.000,624172.0,624172.0,23013,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730825,1555441.00
01/29/2017 18:00,2,0.000,ALERT,210.80,299.97,59.986,1485730803,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,612127.6,612127.6,23128,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730827,1555442.00
01/29/2017 18:00,2,0.000,ALERT,211.03,299.37,60.018,1485730803,"201051344000438","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,613173.8,613173.8,23135,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730829,1555443.00
01/29/2017 18:00,2,0.000,ALERT,211.25,299.37,59.996,1485730803,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,596438.6,596438.6,23262,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730831,1555444.00
01/29/2017 18:00,2,0.000,ALERT,210.57,299.07,59.981,1485730803,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,866612.2,866612.2,22649,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730832,1555445.00
01/29/2017 18:00,2,0.000,ALERT,211.03,298.77,59.996,1485730803,"274151322000076","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,924041.7,924041.7,22760,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730834,1555446.00
01/29/2017 18:00,2,0.000,ALERT,211.93,302.07,59.991,1485730803,"201051344000868","219011344069620",0.00,-7.00,0,298.77,307.18,0.0,0.0,0.000,607184.9,607184.9,23109,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730836,1555447.00
01/29/2017 18:00,2,0.000,ALERT,210.35,299.37,59.996,1485730803,"274151322000095","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,915023.3,915023.3,22824,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730838,1555448.00
01/29/2017 18:00,2,0.000,ALERT,211.70,301.17,59.986,1485730803,"201051344000988","219011344069620",0.00,-6.50,0,296.06,305.68,0.0,0.0,0.000,568897.3,568897.3,23136,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730840,1555449.00
01/29/2017 18:00,2,0.000,ALERT,210.57,298.77,59.991,1485730803,"201051344001025","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,613315.9,613315.9,23169,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730842,1555450.00
01/29/2017 18:00,2,0.000,ALERT,211.70,301.47,59.986,1485730803,"201051344000458","219011344069620",0.00,-5.00,0,298.47,306.28,0.0,0.0,0.000,617283.2,617283.2,22876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730843,1555451.00
01/29/2017 18:00,2,0.000,ALERT,212.38,301.77,60.012,1485730803,"201051344000853","219011344069620",0.00,-7.00,0,298.47,305.98,0.0,0.0,0.000,615935.4,615935.4,22793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730845,1555452.00
01/29/2017 18:00,2,0.000,ALERT,211.25,299.67,59.986,1485730803,"201051344000685","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,612427.0,612427.0,23048,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730847,1555453.00
01/29/2017 18:00,2,0.000,ALERT,211.03,299.37,60.002,1485730803,"201051344000917","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,609376.8,609376.8,23062,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730849,1555454.00
01/29/2017 18:00,2,0.000,ALERT,211.03,299.97,59.965,1485730803,"201051344001145","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,615403.3,615403.3,22919,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730851,1555455.00
01/29/2017 18:00,2,0.000,ALERT,210.80,299.07,59.996,1485730803,"201051344000651","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,607959.7,607959.7,23110,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730852,1555456.00
01/29/2017 18:00,2,0.000,ALERT,209.67,297.26,59.996,1485730803,"274151322000088","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,831873.0,831873.0,22766,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730854,1555457.00
01/29/2017 18:00,2,0.000,ALERT,210.80,297.26,59.954,1485730803,"274151322000068","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,721905.5,721905.5,23258,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730856,1555458.00
01/29/2017 18:00,2,0.000,ALERT,210.57,299.97,59.996,1485730803,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,603530.9,603530.9,23168,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730858,1555459.00
01/29/2017 18:00,2,0.000,ALERT,211.48,301.77,59.991,1485730803,"201051344000594","219011344069620",0.00,-6.50,0,297.87,307.18,0.0,0.0,0.000,619662.3,619662.3,23055,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730859,1555460.00
01/29/2017 18:00,2,0.000,ALERT,211.03,299.67,60.034,1485730803,"201051344001203","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,611898.8,611898.8,23156,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730861,1555461.00
01/29/2017 18:00,2,0.000,ALERT,210.12,297.87,59.975,1485730803,"274151322000054","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,848125.1,848125.1,22844,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730863,1555462.00
01/29/2017 18:00,2,0.000,ALERT,212.16,301.17,59.991,1485730803,"201051344000867","219011344069620",0.00,-6.00,0,297.57,306.28,0.0,0.0,0.000,606030.7,606030.7,23145,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730865,1555463.00
01/29/2017 18:00,2,0.000,ALERT,210.80,299.67,59.981,1485730803,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,608970.2,608970.2,23075,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730867,1555464.00
01/29/2017 18:00,2,0.000,ALERT,211.93,302.07,59.986,1485730803,"201051344000900","219011344069620",0.00,-7.00,0,298.17,306.28,0.0,0.0,0.000,624993.7,624993.7,22707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730868,1555465.00
01/29/2017 18:00,2,0.000,ALERT,212.16,301.17,59.981,1485730803,"201051344000648","219011344069620",0.00,-8.00,0,297.87,305.68,0.0,0.0,0.000,614680.6,614680.6,22713,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730870,1555466.00
01/29/2017 18:00,2,0.000,ALERT,211.93,302.37,59.981,1485730803,"201051344000569","219011344069620",0.00,-7.00,0,299.07,306.58,0.0,0.0,0.000,625427.5,625427.5,22716,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730872,1555467.00
01/29/2017 18:00,2,0.000,ALERT,211.93,301.77,59.975,1485730803,"201051344000983","219011344069620",0.00,-6.50,0,298.77,306.28,0.0,0.0,0.000,618186.1,618186.1,22853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730874,1555468.00
01/29/2017 18:00,2,0.000,ALERT,212.16,301.47,59.996,1485730803,"201051344001158","219011344069620",0.00,-8.00,0,298.17,305.68,0.0,0.0,0.000,606662.7,606662.7,23066,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730876,1555469.00
01/29/2017 18:00,2,0.000,ALERT,212.38,302.37,59.975,1485730803,"201051344000576","219011344069620",0.00,-6.50,0,298.77,306.58,0.0,0.0,0.000,617363.7,617363.7,22746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485730877,1555470.00
01/29/2017 18:00,2,0.000,ALERT,210.35,297.26,59.965,1485730803,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,820149.5,820149.5,23055,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485730879,1555471.00
01/29/2017 18:15,2,0.000,ALERT,212.16,300.57,59.949,1485731703,"201051344000645","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,616632.7,616632.7,22730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731705,1555472.00
01/29/2017 18:15,2,0.000,ALERT,210.80,299.07,59.944,1485731703,"274151322000085","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,846745.5,846745.5,22854,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731707,1555473.00
01/29/2017 18:15,2,0.000,ALERT,212.38,300.57,59.949,1485731703,"201051344000633","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,605851.4,605851.4,23124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731708,1555474.00
01/29/2017 18:15,2,0.000,ALERT,211.93,300.87,59.949,1485731703,"201051344000469","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,608707.6,608707.6,23096,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731710,1555475.00
01/29/2017 18:15,2,0.000,ALERT,211.03,300.27,59.959,1485731703,"201051344000646","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,604580.4,604580.4,23074,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731712,1555476.00
01/29/2017 18:15,2,0.000,ALERT,210.80,298.77,59.954,1485731703,"274151322000052","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,875105.6,875105.6,22613,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731714,1555477.00
01/29/2017 18:15,2,0.000,ALERT,211.48,300.57,59.949,1485731703,"201051344000585","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,615157.0,615157.0,23145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731715,1555478.00
01/29/2017 18:15,2,0.000,ALERT,211.25,300.57,59.949,1485731703,"201051344001230","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,607922.5,607922.5,22982,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731717,1555479.00
01/29/2017 18:15,2,0.000,ALERT,211.93,301.47,59.954,1485731703,"201051344000582","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,599863.3,599863.3,23111,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731719,1555480.00
01/29/2017 18:15,2,0.000,ALERT,211.03,300.27,59.959,1485731703,"201051344000955","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,615144.1,615144.1,23062,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731721,1555481.00
01/29/2017 18:15,2,0.000,ALERT,210.80,298.47,59.944,1485731703,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,720807.9,720807.9,23368,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731723,1555482.00
01/29/2017 18:15,2,0.000,ALERT,211.93,301.47,59.949,1485731703,"201051344000579","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,624172.0,624172.0,23015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731724,1555483.00
01/29/2017 18:15,2,0.000,ALERT,211.03,300.57,59.949,1485731703,"201051344000890","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,612127.6,612127.6,23130,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731726,1555484.00
01/29/2017 18:15,2,0.000,ALERT,211.25,300.27,59.944,1485731703,"201051344000438","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,613173.8,613173.8,23137,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731728,1555485.00
01/29/2017 18:15,2,0.000,ALERT,211.48,299.97,59.949,1485731703,"201051344000417","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,596438.6,596438.6,23264,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731730,1555486.00
01/29/2017 18:15,2,0.000,ALERT,211.03,298.77,59.944,1485731703,"274151322000083","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,866612.2,866612.2,22651,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731732,1555487.00
01/29/2017 18:15,2,0.000,ALERT,211.25,298.77,59.938,1485731703,"274151322000076","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,924041.7,924041.7,22762,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731733,1555488.00
01/29/2017 18:15,2,0.000,ALERT,211.70,301.47,59.949,1485731703,"201051344000868","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,607184.9,607184.9,23111,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731735,1555489.00
01/29/2017 18:15,2,0.000,ALERT,210.80,299.67,59.944,1485731703,"274151322000095","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,915023.3,915023.3,22826,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731737,1555490.00
01/29/2017 18:15,2,0.000,ALERT,211.48,300.57,59.949,1485731703,"201051344000988","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,568897.3,568897.3,23138,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731739,1555491.00
01/29/2017 18:15,2,0.000,ALERT,211.03,299.67,59.944,1485731703,"201051344001025","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,613315.9,613315.9,23171,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731741,1555492.00
01/29/2017 18:15,2,0.000,ALERT,211.48,300.57,59.949,1485731703,"201051344000458","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,617283.2,617283.2,22878,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731742,1555493.00
01/29/2017 18:15,2,0.000,ALERT,212.16,300.57,59.949,1485731703,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,615935.4,615935.4,22795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731744,1555494.00
01/29/2017 18:15,2,0.000,ALERT,211.70,300.27,59.912,1485731703,"201051344000685","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,612427.0,612427.0,23050,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731746,1555495.00
01/29/2017 18:15,2,0.000,ALERT,211.48,299.67,59.949,1485731703,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,609376.8,609376.8,23064,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731748,1555496.00
01/29/2017 18:15,2,0.000,ALERT,211.48,300.57,59.959,1485731703,"201051344001145","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,615403.3,615403.3,22921,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731750,1555497.00
01/29/2017 18:15,2,0.000,ALERT,211.48,299.67,59.949,1485731703,"201051344000651","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,607959.7,607959.7,23112,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731751,1555498.00
01/29/2017 18:15,2,0.000,ALERT,210.35,298.77,59.954,1485731703,"274151322000088","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,831873.0,831873.0,22768,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731753,1555499.00
01/29/2017 18:15,2,0.000,ALERT,211.48,298.17,59.949,1485731703,"274151322000068","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,721905.5,721905.5,23260,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731755,1555500.00
01/29/2017 18:15,2,0.000,ALERT,210.80,299.97,59.917,1485731703,"201051344001135","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,603530.9,603530.9,23170,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731757,1555501.00
01/29/2017 18:15,2,0.000,ALERT,211.25,301.17,59.907,1485731703,"201051344000594","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,619662.3,619662.3,23057,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731758,1555502.00
01/29/2017 18:15,2,0.000,ALERT,211.25,299.97,59.954,1485731703,"201051344001203","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,611898.8,611898.8,23158,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731760,1555503.00
01/29/2017 18:15,2,0.000,ALERT,210.57,299.07,59.912,1485731703,"274151322000054","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,848125.1,848125.1,22846,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731762,1555504.00
01/29/2017 18:15,2,0.000,ALERT,212.83,301.17,59.949,1485731703,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,606030.7,606030.7,23147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731764,1555505.00
01/29/2017 18:15,2,0.000,ALERT,211.93,301.47,59.986,1485731703,"201051344001093","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,608970.2,608970.2,23077,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731766,1555506.00
01/29/2017 18:15,2,0.000,ALERT,212.38,301.77,59.917,1485731703,"201051344000900","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,624993.7,624993.7,22709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731767,1555507.00
01/29/2017 18:15,2,0.000,ALERT,212.61,300.87,59.933,1485731703,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,614680.6,614680.6,22715,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731769,1555508.00
01/29/2017 18:15,2,0.000,ALERT,212.38,302.07,59.954,1485731703,"201051344000569","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,625427.5,625427.5,22718,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731771,1555509.00
01/29/2017 18:15,2,0.000,ALERT,212.38,301.77,59.970,1485731703,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,618186.1,618186.1,22855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731773,1555510.00
01/29/2017 18:15,2,0.000,ALERT,212.61,301.77,59.970,1485731703,"201051344001158","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,606662.7,606662.7,23068,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731775,1555511.00
01/29/2017 18:15,2,0.000,ALERT,212.83,302.37,59.912,1485731703,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,617363.7,617363.7,22748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485731776,1555512.00
01/29/2017 18:15,2,0.000,ALERT,211.48,299.07,59.959,1485731703,"274151322000087","219011344069620",0.00,-5.50,0,294.26,300.57,0.0,0.0,0.000,820149.5,820149.5,23057,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485731778,1555513.00
01/29/2017 18:30,2,0.000,ALERT,212.83,300.87,59.944,1485732604,"201051344000645","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,616632.7,616632.7,22732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732606,1555514.00
01/29/2017 18:30,2,0.000,ALERT,211.48,299.07,59.949,1485732604,"274151322000085","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,846745.5,846745.5,22856,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732608,1555515.00
01/29/2017 18:30,2,0.000,ALERT,212.83,301.17,59.933,1485732604,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,605851.4,605851.4,23126,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732610,1555516.00
01/29/2017 18:30,2,0.000,ALERT,212.61,301.47,59.938,1485732604,"201051344000469","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,608707.6,608707.6,23098,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732611,1555517.00
01/29/2017 18:30,2,0.000,ALERT,211.70,300.87,59.944,1485732604,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,604580.4,604580.4,23076,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732613,1555518.00
01/29/2017 18:30,2,0.000,ALERT,211.25,299.97,59.938,1485732604,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,875105.6,875105.6,22615,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732615,1555519.00
01/29/2017 18:30,2,0.000,ALERT,212.16,301.17,59.959,1485732604,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,615157.0,615157.0,23147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732617,1555520.00
01/29/2017 18:30,2,0.000,ALERT,211.93,301.47,59.938,1485732604,"201051344001230","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,607922.5,607922.5,22984,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732619,1555521.00
01/29/2017 18:30,2,0.000,ALERT,212.38,301.77,59.917,1485732604,"201051344000582","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,599863.3,599863.3,23113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732620,1555522.00
01/29/2017 18:30,2,0.000,ALERT,211.48,300.87,59.944,1485732604,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,615144.1,615144.1,23064,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732622,1555523.00
01/29/2017 18:30,2,0.000,ALERT,211.48,299.07,59.938,1485732604,"274151322000094","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,720807.9,720807.9,23370,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732624,1555524.00
01/29/2017 18:30,2,0.000,ALERT,212.38,301.77,59.981,1485732604,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,624172.0,624172.0,23017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732626,1555525.00
01/29/2017 18:30,2,0.000,ALERT,211.70,301.17,59.949,1485732604,"201051344000890","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,612127.6,612127.6,23132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732628,1555526.00
01/29/2017 18:30,2,0.000,ALERT,211.93,300.87,59.949,1485732604,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,613173.8,613173.8,23139,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732629,1555527.00
01/29/2017 18:30,2,0.000,ALERT,212.16,300.27,59.912,1485732604,"201051344000417","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,596438.6,596438.6,23266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732631,1555528.00
01/29/2017 18:30,2,0.000,ALERT,211.48,299.37,59.901,1485732604,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,866612.2,866612.2,22653,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732633,1555529.00
01/29/2017 18:30,2,0.000,ALERT,212.16,299.37,59.938,1485732604,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,924041.7,924041.7,22764,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732635,1555530.00
01/29/2017 18:30,2,0.000,ALERT,212.38,301.77,59.901,1485732604,"201051344000868","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,607184.9,607184.9,23113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732636,1555531.00
01/29/2017 18:30,2,0.000,ALERT,211.48,300.27,59.933,1485732604,"274151322000095","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,915023.3,915023.3,22828,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732638,1555532.00
01/29/2017 18:30,2,0.000,ALERT,212.16,301.17,59.986,1485732604,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.98,0.0,0.0,0.000,568897.3,568897.3,23140,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732640,1555533.00
01/29/2017 18:30,2,0.000,ALERT,211.70,299.97,59.901,1485732604,"201051344001025","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,613315.9,613315.9,23173,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732642,1555534.00
01/29/2017 18:30,2,0.000,ALERT,212.16,301.17,59.949,1485732604,"201051344000458","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,617283.2,617283.2,22880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732644,1555535.00
01/29/2017 18:30,2,0.000,ALERT,212.83,301.17,59.938,1485732604,"201051344000853","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,615935.4,615935.4,22797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732646,1555536.00
01/29/2017 18:30,2,0.000,ALERT,212.38,300.87,59.938,1485732604,"201051344000685","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,612427.0,612427.0,23052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732647,1555537.00
01/29/2017 18:30,2,0.000,ALERT,212.16,300.57,59.944,1485732604,"201051344000917","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,609376.8,609376.8,23066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732649,1555538.00
01/29/2017 18:30,2,0.000,ALERT,212.16,300.87,59.917,1485732604,"201051344001145","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,615403.3,615403.3,22923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732651,1555539.00
01/29/2017 18:30,2,0.000,ALERT,211.93,300.27,59.938,1485732604,"201051344000651","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,607959.7,607959.7,23114,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732653,1555540.00
01/29/2017 18:30,2,0.000,ALERT,211.03,298.77,59.933,1485732604,"274151322000088","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,831873.0,831873.0,22770,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732655,1555541.00
01/29/2017 18:30,2,0.000,ALERT,212.16,298.47,59.928,1485732604,"274151322000068","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,721905.5,721905.5,23262,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732656,1555542.00
01/29/2017 18:30,2,0.000,ALERT,211.48,300.87,59.928,1485732604,"201051344001135","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,603530.9,603530.9,23172,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732658,1555543.00
01/29/2017 18:30,2,0.000,ALERT,211.93,302.07,59.944,1485732604,"201051344000594","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,619662.3,619662.3,23059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732660,1555544.00
01/29/2017 18:30,2,0.000,ALERT,212.16,300.57,59.938,1485732604,"201051344001203","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,611898.8,611898.8,23160,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732662,1555545.00
01/29/2017 18:30,2,0.000,ALERT,211.25,299.07,59.901,1485732604,"274151322000054","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,848125.1,848125.1,22848,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732663,1555546.00
01/29/2017 18:30,2,0.000,ALERT,212.83,301.17,59.907,1485732604,"201051344000867","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,606030.7,606030.7,23149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732665,1555547.00
01/29/2017 18:30,2,0.000,ALERT,211.93,300.87,59.970,1485732604,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,608970.2,608970.2,23079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732667,1555548.00
01/29/2017 18:30,2,0.000,ALERT,212.16,301.47,59.965,1485732604,"201051344000900","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,624993.7,624993.7,22711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732669,1555549.00
01/29/2017 18:30,2,0.000,ALERT,212.61,300.87,59.949,1485732604,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,614680.6,614680.6,22717,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732671,1555550.00
01/29/2017 18:30,2,0.000,ALERT,212.61,302.37,59.949,1485732604,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,625427.5,625427.5,22720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732672,1555551.00
01/29/2017 18:30,2,0.000,ALERT,212.38,301.77,59.954,1485732604,"201051344000983","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,618186.1,618186.1,22857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732674,1555552.00
01/29/2017 18:30,2,0.000,ALERT,212.61,301.47,59.949,1485732604,"201051344001158","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,606662.7,606662.7,23070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732676,1555553.00
01/29/2017 18:30,2,0.000,ALERT,212.83,302.07,59.917,1485732604,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,617363.7,617363.7,22750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485732678,1555554.00
01/29/2017 18:30,2,0.000,ALERT,211.48,297.87,59.928,1485732604,"274151322000087","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,820149.5,820149.5,23059,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485732680,1555555.00
01/29/2017 18:45,2,0.000,ALERT,212.83,301.47,59.970,1485733503,"201051344000645","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,616632.7,616632.7,22734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733505,1555556.00
01/29/2017 18:45,2,0.000,ALERT,211.48,299.07,59.965,1485733503,"274151322000085","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,846745.5,846745.5,22858,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733507,1555557.00
01/29/2017 18:45,2,0.000,ALERT,213.06,301.17,59.965,1485733503,"201051344000633","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,605851.4,605851.4,23128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733509,1555558.00
01/29/2017 18:45,2,0.000,ALERT,212.61,301.47,59.970,1485733503,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,608707.6,608707.6,23100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733510,1555559.00
01/29/2017 18:45,2,0.000,ALERT,211.70,301.17,59.965,1485733503,"201051344000646","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,604580.4,604580.4,23078,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485733512,1555560.00
01/29/2017 18:45,2,0.000,ALERT,211.25,300.27,59.954,1485733503,"274151322000052","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,875105.6,875105.6,22617,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733514,1555561.00
01/29/2017 18:45,2,0.000,ALERT,212.16,300.87,59.965,1485733503,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,615157.0,615157.0,23149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733516,1555562.00
01/29/2017 18:45,2,0.000,ALERT,211.93,301.17,59.965,1485733503,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,607922.5,607922.5,22986,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733517,1555563.00
01/29/2017 18:45,2,0.000,ALERT,212.38,301.77,59.965,1485733503,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,599863.3,599863.3,23115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733519,1555564.00
01/29/2017 18:45,2,0.000,ALERT,211.70,301.17,59.917,1485733503,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,615144.1,615144.1,23066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733521,1555565.00
01/29/2017 18:45,2,0.000,ALERT,211.48,299.07,59.954,1485733503,"274151322000094","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,720807.9,720807.9,23372,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733523,1555566.00
01/29/2017 18:45,2,0.000,ALERT,212.61,302.37,59.912,1485733503,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,624172.0,624172.0,23019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733525,1555567.00
01/29/2017 18:45,2,0.000,ALERT,211.93,301.77,59.959,1485733503,"201051344000890","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,612127.6,612127.6,23134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733526,1555568.00
01/29/2017 18:45,2,0.000,ALERT,212.16,301.17,59.959,1485733503,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,613173.8,613173.8,23141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733528,1555569.00
01/29/2017 18:45,2,0.000,ALERT,212.38,300.57,59.981,1485733503,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,596438.6,596438.6,23268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733530,1555570.00
01/29/2017 18:45,2,0.000,ALERT,211.70,299.97,59.954,1485733503,"274151322000083","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,866612.2,866612.2,22655,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733532,1555571.00
01/29/2017 18:45,2,0.000,ALERT,203.57,288.85,59.949,1485733503,"274151322000076","219011344069620",0.00,-7.00,0,288.25,302.37,0.0,0.0,0.000,924041.7,924041.7,22766,0,0,0,L,1151911521,0,116.81,117.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733534,1555572.00
01/29/2017 18:45,2,0.000,ALERT,211.25,300.57,59.954,1485733503,"201051344000868","219011344069620",0.00,-7.00,0,289.15,304.18,0.0,0.0,0.000,607184.9,607184.9,23115,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733535,1555573.00
01/29/2017 18:45,2,0.000,ALERT,210.35,299.07,59.954,1485733503,"274151322000095","219011344069620",0.00,-8.00,0,287.05,302.68,0.0,0.0,0.000,915023.3,915023.3,22830,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733537,1555574.00
01/29/2017 18:45,2,0.000,ALERT,211.03,299.67,59.912,1485733503,"201051344000988","219011344069620",0.00,-6.50,0,285.84,302.98,0.0,0.0,0.000,568897.3,568897.3,23142,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733539,1555575.00
01/29/2017 18:45,2,0.000,ALERT,210.80,298.77,59.959,1485733503,"201051344001025","219011344069620",0.00,-8.00,0,287.05,302.98,0.0,0.0,0.000,613315.9,613315.9,23175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733541,1555576.00
