ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 18:45,2,0.000,ALERT,211.03,299.97,59.959,1485733503,"201051344000458","219011344069620",0.00,-5.50,0,288.25,304.18,0.0,0.0,0.000,617283.2,617283.2,22882,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485733543,1555577.00
01/29/2017 18:45,2,0.000,ALERT,211.70,299.97,59.965,1485733503,"201051344000853","219011344069620",0.00,-8.00,0,288.55,303.58,0.0,0.0,0.000,615935.4,615935.4,22799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485733544,1555578.00
01/29/2017 18:45,2,0.000,ALERT,211.25,299.67,59.965,1485733503,"201051344000685","219011344069620",0.00,-7.00,0,287.95,302.37,0.0,0.0,0.000,612427.0,612427.0,23054,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733546,1555579.00
01/29/2017 18:45,2,0.000,ALERT,211.03,298.77,59.944,1485733503,"201051344000917","219011344069620",0.00,-6.00,0,286.74,301.77,0.0,0.0,0.000,609376.8,609376.8,23068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733548,1555580.00
01/29/2017 18:45,2,0.000,ALERT,211.48,299.97,59.938,1485733503,"201051344001145","219011344069620",0.00,-7.00,0,287.95,302.98,0.0,0.0,0.000,615403.3,615403.3,22925,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733550,1555581.00
01/29/2017 18:45,2,0.000,ALERT,211.25,298.77,59.981,1485733503,"201051344000651","219011344069620",0.00,-8.50,0,287.35,301.77,0.0,0.0,0.000,607959.7,607959.7,23116,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733552,1555582.00
01/29/2017 18:45,2,0.000,ALERT,209.90,298.17,59.959,1485733503,"274151322000088","219011344069620",0.00,-6.00,0,285.84,301.47,0.0,0.0,0.000,831873.0,831873.0,22772,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733554,1555583.00
01/29/2017 18:45,2,0.000,ALERT,211.25,297.57,60.002,1485733503,"274151322000068","219011344069620",0.00,-6.50,0,285.24,300.87,0.0,0.0,0.000,721905.5,721905.5,23264,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733555,1555584.00
01/29/2017 18:45,2,0.000,ALERT,210.80,299.67,59.949,1485733503,"201051344001135","219011344069620",0.00,-7.00,0,287.95,302.98,0.0,0.0,0.000,603530.9,603530.9,23174,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733557,1555585.00
01/29/2017 18:45,2,0.000,ALERT,211.03,300.27,59.965,1485733503,"201051344000594","219011344069620",0.00,-7.00,0,287.95,303.58,0.0,0.0,0.000,619662.3,619662.3,23061,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733559,1555586.00
01/29/2017 18:45,2,0.000,ALERT,211.25,299.37,59.959,1485733503,"201051344001203","219011344069620",0.00,-8.00,0,287.65,303.88,0.0,0.0,0.000,611898.8,611898.8,23162,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733561,1555587.00
01/29/2017 18:45,2,0.000,ALERT,210.12,298.17,59.949,1485733503,"274151322000054","219011344069620",0.00,-6.50,0,286.14,302.07,0.0,0.0,0.000,848125.1,848125.1,22850,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733563,1555588.00
01/29/2017 18:45,2,0.000,ALERT,211.48,299.37,59.954,1485733503,"201051344000867","219011344069620",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,606030.7,606030.7,23151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733564,1555589.00
01/29/2017 18:45,2,0.000,ALERT,211.03,299.37,60.012,1485733503,"201051344001093","219011344069620",0.00,-6.00,0,287.95,302.37,0.0,0.0,0.000,608970.2,608970.2,23081,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733566,1555590.00
01/29/2017 18:45,2,0.000,ALERT,211.25,299.97,59.991,1485733503,"201051344000900","219011344069620",0.00,-8.00,0,287.95,303.28,0.0,0.0,0.000,624993.7,624993.7,22713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733568,1555591.00
01/29/2017 18:45,2,0.000,ALERT,211.48,299.07,59.949,1485733503,"201051344000648","219011344069620",0.00,-8.50,0,287.65,303.28,0.0,0.0,0.000,614680.6,614680.6,22719,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733570,1555592.00
01/29/2017 18:45,2,0.000,ALERT,211.48,300.57,59.933,1485733503,"201051344000569","219011344069620",0.00,-7.00,0,289.15,304.48,0.0,0.0,0.000,625427.5,625427.5,22722,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733572,1555593.00
01/29/2017 18:45,2,0.000,ALERT,211.25,300.27,59.959,1485733503,"201051344000983","219011344069620",0.00,-7.00,0,288.55,303.88,0.0,0.0,0.000,618186.1,618186.1,22859,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485733573,1555594.00
01/29/2017 18:45,2,0.000,ALERT,211.25,299.67,59.970,1485733503,"201051344001158","219011344069620",0.00,-8.50,0,287.95,303.28,0.0,0.0,0.000,606662.7,606662.7,23072,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733575,1555595.00
01/29/2017 18:45,2,0.000,ALERT,211.93,300.87,59.928,1485733503,"201051344000576","219011344069620",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,617363.7,617363.7,22752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733577,1555596.00
01/29/2017 18:45,2,0.000,ALERT,210.35,297.87,59.996,1485733503,"274151322000087","219011344069620",0.00,-6.00,0,284.94,301.17,0.0,0.0,0.000,820149.5,820149.5,23061,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485733579,1555597.00
01/29/2017 19:00,2,0.000,ALERT,212.61,301.17,59.901,1485734404,"201051344000645","219011344069620",0.00,-6.50,0,288.25,303.58,0.0,0.0,0.000,616632.7,616632.7,22736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734406,1555598.00
01/29/2017 19:00,2,0.000,ALERT,211.70,299.07,59.975,1485734404,"274151322000085","219011344069620",0.00,-6.50,0,285.54,301.47,0.0,0.0,0.000,846745.5,846745.5,22860,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734407,1555599.00
01/29/2017 19:00,2,0.000,ALERT,212.83,301.17,59.954,1485734404,"201051344000633","219011344069620",0.00,-8.00,0,286.74,303.28,0.0,0.0,0.000,605851.4,605851.4,23130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734409,1555600.00
01/29/2017 19:00,2,0.000,ALERT,212.38,301.17,59.949,1485734404,"201051344000469","219011344069620",0.00,-8.00,0,287.65,303.28,0.0,0.0,0.000,608707.6,608707.6,23102,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734411,1555601.00
01/29/2017 19:00,2,0.000,ALERT,211.93,301.17,59.959,1485734404,"201051344000646","219011344069620",0.00,-8.50,0,287.35,302.37,0.0,0.0,0.000,604580.4,604580.4,23080,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734413,1555602.00
01/29/2017 19:00,2,0.000,ALERT,211.48,300.27,59.954,1485734404,"274151322000052","219011344069620",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,875105.6,875105.6,22619,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734415,1555603.00
01/29/2017 19:00,2,0.000,ALERT,212.16,301.17,59.912,1485734404,"201051344000585","219011344069620",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,615157.0,615157.0,23151,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734416,1555604.00
01/29/2017 19:00,2,0.000,ALERT,211.93,301.47,59.996,1485734404,"201051344001230","219011344069620",0.00,-7.00,0,288.25,302.68,0.0,0.0,0.000,607922.5,607922.5,22988,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734418,1555605.00
01/29/2017 19:00,2,0.000,ALERT,212.61,302.07,59.933,1485734404,"201051344000582","219011344069620",0.00,-8.50,0,288.85,303.28,0.0,0.0,0.000,599863.3,599863.3,23117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734420,1555606.00
01/29/2017 19:00,2,0.000,ALERT,211.70,301.17,59.975,1485734404,"201051344000955","219011344069620",0.00,-7.00,0,287.95,302.37,0.0,0.0,0.000,615144.1,615144.1,23068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734422,1555607.00
01/29/2017 19:00,2,0.000,ALERT,211.70,299.07,59.944,1485734404,"274151322000094","219011344069620",0.00,-8.50,0,285.24,300.57,0.0,0.0,0.000,720807.9,720807.9,23374,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734423,1555608.00
01/29/2017 19:00,2,0.000,ALERT,212.38,302.07,59.986,1485734404,"201051344000579","219011344069620",0.00,-7.00,0,288.85,304.18,0.0,0.0,0.000,624172.0,624172.0,23021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734425,1555609.00
01/29/2017 19:00,2,0.000,ALERT,211.93,301.47,59.922,1485734404,"201051344000890","219011344069620",0.00,-6.50,0,288.25,303.58,0.0,0.0,0.000,612127.6,612127.6,23136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734427,1555610.00
01/29/2017 19:00,2,0.000,ALERT,212.16,301.17,59.949,1485734404,"201051344000438","219011344069620",0.00,-8.00,0,287.95,302.98,0.0,0.0,0.000,613173.8,613173.8,23143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734429,1555611.00
01/29/2017 19:00,2,0.000,ALERT,212.38,300.57,59.933,1485734404,"201051344000417","219011344069620",0.00,-7.00,0,287.35,302.37,0.0,0.0,0.000,596438.6,596438.6,23270,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734431,1555612.00
01/29/2017 19:00,2,0.000,ALERT,211.93,299.97,59.938,1485734404,"274151322000083","219011344069620",0.00,-7.00,0,286.44,301.77,0.0,0.0,0.000,866612.2,866612.2,22657,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734432,1555613.00
01/29/2017 19:00,2,0.000,ALERT,212.61,300.57,59.907,1485734404,"274151322000076","219011344069620",0.00,-7.00,0,285.24,301.77,0.0,0.0,0.000,924041.7,924041.7,22768,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734434,1555614.00
01/29/2017 19:00,2,0.000,ALERT,212.38,302.37,59.975,1485734404,"201051344000868","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,607184.9,607184.9,23117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734436,1555615.00
01/29/2017 19:00,2,0.000,ALERT,211.93,300.87,59.949,1485734404,"274151322000095","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,915023.3,915023.3,22832,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734438,1555616.00
01/29/2017 19:00,2,0.000,ALERT,212.16,301.47,59.970,1485734404,"201051344000988","219011344069620",0.00,-6.50,0,295.16,303.28,0.0,0.0,0.000,568897.3,568897.3,23144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734440,1555617.00
01/29/2017 19:00,2,0.000,ALERT,211.93,300.27,59.949,1485734404,"201051344001025","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,613315.9,613315.9,23177,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734442,1555618.00
01/29/2017 19:00,2,0.000,ALERT,212.38,302.07,59.954,1485734404,"201051344000458","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,617283.2,617283.2,22884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734443,1555619.00
01/29/2017 19:00,2,0.000,ALERT,213.06,301.77,59.949,1485734404,"201051344000853","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,615935.4,615935.4,22801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734445,1555620.00
01/29/2017 19:00,2,0.000,ALERT,212.61,301.17,59.954,1485734404,"201051344000685","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,612427.0,612427.0,23056,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734447,1555621.00
01/29/2017 19:00,2,0.000,ALERT,212.38,300.87,59.949,1485734404,"201051344000917","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,609376.8,609376.8,23070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734449,1555622.00
01/29/2017 19:00,2,0.000,ALERT,212.61,301.47,59.981,1485734404,"201051344001145","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,615403.3,615403.3,22927,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734451,1555623.00
01/29/2017 19:00,2,0.000,ALERT,212.38,300.57,59.986,1485734404,"201051344000651","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,607959.7,607959.7,23118,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734452,1555624.00
01/29/2017 19:00,2,0.000,ALERT,211.25,299.07,59.917,1485734404,"274151322000088","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,831873.0,831873.0,22774,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734454,1555625.00
01/29/2017 19:00,2,0.000,ALERT,212.38,299.07,59.933,1485734404,"274151322000068","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,721905.5,721905.5,23266,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734456,1555626.00
01/29/2017 19:00,2,0.000,ALERT,211.93,301.17,59.970,1485734404,"201051344001135","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,603530.9,603530.9,23176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734458,1555627.00
01/29/2017 19:00,2,0.000,ALERT,212.16,302.37,59.944,1485734404,"201051344000594","219011344069620",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,619662.3,619662.3,23063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734460,1555628.00
01/29/2017 19:00,2,0.000,ALERT,212.16,300.87,59.938,1485734404,"201051344001203","219011344069620",0.00,-8.00,0,297.26,304.18,0.0,0.0,0.000,611898.8,611898.8,23164,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734461,1555629.00
01/29/2017 19:00,2,0.000,ALERT,211.48,300.27,59.949,1485734404,"274151322000054","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,848125.1,848125.1,22852,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734463,1555630.00
01/29/2017 19:00,2,0.000,ALERT,212.83,301.47,59.944,1485734404,"201051344000867","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,606030.7,606030.7,23153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734465,1555631.00
01/29/2017 19:00,2,0.000,ALERT,212.16,301.17,59.949,1485734404,"201051344001093","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,608970.2,608970.2,23083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734467,1555632.00
01/29/2017 19:00,2,0.000,ALERT,212.38,302.07,59.959,1485734404,"201051344000900","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,624993.7,624993.7,22715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734468,1555633.00
01/29/2017 19:00,2,0.000,ALERT,212.61,301.17,59.944,1485734404,"201051344000648","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,614680.6,614680.6,22721,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734470,1555634.00
01/29/2017 19:00,2,0.000,ALERT,212.61,302.68,59.949,1485734404,"201051344000569","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,625427.5,625427.5,22724,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734472,1555635.00
01/29/2017 19:00,2,0.000,ALERT,212.61,302.07,59.949,1485734404,"201051344000983","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,618186.1,618186.1,22861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734474,1555636.00
01/29/2017 19:00,2,0.000,ALERT,212.83,301.77,59.991,1485734404,"201051344001158","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,606662.7,606662.7,23074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734476,1555637.00
01/29/2017 19:00,2,0.000,ALERT,213.06,302.37,59.986,1485734404,"201051344000576","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,617363.7,617363.7,22754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485734477,1555638.00
01/29/2017 19:00,2,0.000,ALERT,211.70,299.07,59.938,1485734404,"274151322000087","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,820149.5,820149.5,23063,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485734479,1555639.00
01/29/2017 19:15,2,0.000,ALERT,212.83,300.87,59.949,1485735305,"201051344000645","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,616632.7,616632.7,22738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735307,1555640.00
01/29/2017 19:15,2,0.000,ALERT,211.70,299.67,59.986,1485735305,"274151322000085","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,846745.5,846745.5,22862,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735309,1555641.00
01/29/2017 19:15,2,0.000,ALERT,213.06,300.87,59.933,1485735305,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,605851.4,605851.4,23132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735311,1555642.00
01/29/2017 19:15,2,0.000,ALERT,212.61,300.87,59.896,1485735305,"201051344000469","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,608707.6,608707.6,23104,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735312,1555643.00
01/29/2017 19:15,2,0.000,ALERT,211.93,301.17,59.986,1485735305,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,604580.4,604580.4,23082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735314,1555644.00
01/29/2017 19:15,2,0.000,ALERT,211.25,299.37,59.933,1485735305,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,875105.6,875105.6,22621,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735316,1555645.00
01/29/2017 19:15,2,0.000,ALERT,212.16,301.47,59.944,1485735305,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,615157.0,615157.0,23153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735318,1555646.00
01/29/2017 19:15,2,0.000,ALERT,212.16,301.47,59.944,1485735305,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,607922.5,607922.5,22990,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735320,1555647.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.77,59.949,1485735305,"201051344000582","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,599863.3,599863.3,23119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735322,1555648.00
01/29/2017 19:15,2,0.000,ALERT,211.70,301.17,59.959,1485735305,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,615144.1,615144.1,23070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735323,1555649.00
01/29/2017 19:15,2,0.000,ALERT,211.70,299.07,59.944,1485735305,"274151322000094","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,720807.9,720807.9,23376,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735325,1555650.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.77,59.944,1485735305,"201051344000579","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,624172.0,624172.0,23023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735327,1555651.00
01/29/2017 19:15,2,0.000,ALERT,211.70,301.17,59.917,1485735305,"201051344000890","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,612127.6,612127.6,23138,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735329,1555652.00
01/29/2017 19:15,2,0.000,ALERT,212.16,300.87,59.944,1485735305,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,613173.8,613173.8,23145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735331,1555653.00
01/29/2017 19:15,2,0.000,ALERT,212.16,300.57,59.938,1485735305,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,596438.6,596438.6,23272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735332,1555654.00
01/29/2017 19:15,2,0.000,ALERT,211.70,299.37,59.944,1485735305,"274151322000083","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,866612.2,866612.2,22659,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735334,1555655.00
01/29/2017 19:15,2,0.000,ALERT,212.16,299.37,59.944,1485735305,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,924041.7,924041.7,22770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735336,1555656.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.77,59.944,1485735305,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,607184.9,607184.9,23119,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735338,1555657.00
01/29/2017 19:15,2,0.000,ALERT,211.70,300.57,59.986,1485735305,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,915023.3,915023.3,22834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735340,1555658.00
01/29/2017 19:15,2,0.000,ALERT,212.16,300.87,59.938,1485735305,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,568897.3,568897.3,23146,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735341,1555659.00
01/29/2017 19:15,2,0.000,ALERT,211.70,299.97,59.954,1485735305,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,613315.9,613315.9,23179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735343,1555660.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.47,59.975,1485735305,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,617283.2,617283.2,22886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735345,1555661.00
01/29/2017 19:15,2,0.000,ALERT,213.06,301.17,59.933,1485735305,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,615935.4,615935.4,22803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735347,1555662.00
01/29/2017 19:15,2,0.000,ALERT,212.38,300.87,59.949,1485735305,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,612427.0,612427.0,23058,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735349,1555663.00
01/29/2017 19:15,2,0.000,ALERT,212.16,300.57,59.959,1485735305,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,609376.8,609376.8,23072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735350,1555664.00
01/29/2017 19:15,2,0.000,ALERT,212.16,301.17,59.949,1485735305,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,615403.3,615403.3,22929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735352,1555665.00
01/29/2017 19:15,2,0.000,ALERT,211.93,300.27,59.981,1485735305,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,607959.7,607959.7,23120,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735354,1555666.00
01/29/2017 19:15,2,0.000,ALERT,211.25,299.07,59.949,1485735305,"274151322000088","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,831873.0,831873.0,22776,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735356,1555667.00
01/29/2017 19:15,2,0.000,ALERT,212.16,298.17,59.917,1485735305,"274151322000068","219011344069620",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,721905.5,721905.5,23268,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735358,1555668.00
01/29/2017 19:15,2,0.000,ALERT,211.48,300.87,59.965,1485735305,"201051344001135","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,603530.9,603530.9,23178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735359,1555669.00
01/29/2017 19:15,2,0.000,ALERT,212.16,302.07,59.981,1485735305,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,619662.3,619662.3,23065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735361,1555670.00
01/29/2017 19:15,2,0.000,ALERT,211.93,300.57,59.949,1485735305,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,611898.8,611898.8,23166,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735363,1555671.00
01/29/2017 19:15,2,0.000,ALERT,211.48,299.37,59.970,1485735305,"274151322000054","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,848125.1,848125.1,22854,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735365,1555672.00
01/29/2017 19:15,2,0.000,ALERT,212.61,300.87,59.944,1485735305,"201051344000867","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,606030.7,606030.7,23155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735367,1555673.00
01/29/2017 19:15,2,0.000,ALERT,211.93,300.87,59.986,1485735305,"201051344001093","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,608970.2,608970.2,23085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735369,1555674.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.47,59.954,1485735305,"201051344000900","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,624993.7,624993.7,22717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735370,1555675.00
01/29/2017 19:15,2,0.000,ALERT,212.61,300.57,59.933,1485735305,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,614680.6,614680.6,22723,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735372,1555676.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.77,59.954,1485735305,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,625427.5,625427.5,22726,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735374,1555677.00
01/29/2017 19:15,2,0.000,ALERT,212.38,301.47,59.965,1485735305,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,618186.1,618186.1,22863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485735376,1555678.00
01/29/2017 19:15,2,0.000,ALERT,212.61,301.17,59.959,1485735305,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,606662.7,606662.7,23076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735377,1555679.00
01/29/2017 19:15,2,0.000,ALERT,213.06,301.77,59.959,1485735305,"201051344000576","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,617363.7,617363.7,22756,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735379,1555680.00
01/29/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1485735305,"274151322000087","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,820149.5,820149.5,23065,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485735381,1555681.00
01/29/2017 19:30,2,0.000,ALERT,212.83,301.77,59.959,1485736203,"201051344000645","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,616632.7,616632.7,22740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736205,1555682.00
01/29/2017 19:30,2,0.000,ALERT,211.70,298.77,59.922,1485736203,"274151322000085","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,846745.5,846745.5,22864,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736207,1555683.00
01/29/2017 19:30,2,0.000,ALERT,213.06,301.47,59.970,1485736203,"201051344000633","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,605851.4,605851.4,23134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736208,1555684.00
01/29/2017 19:30,2,0.000,ALERT,212.61,301.77,59.959,1485736203,"201051344000469","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,608707.6,608707.6,23106,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736210,1555685.00
01/29/2017 19:30,2,0.000,ALERT,211.25,300.57,59.965,1485736203,"201051344000646","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,604580.4,604580.4,23084,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736212,1555686.00
01/29/2017 19:30,2,0.000,ALERT,211.25,299.67,59.986,1485736203,"274151322000052","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,875105.6,875105.6,22623,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736214,1555687.00
01/29/2017 19:30,2,0.000,ALERT,211.70,301.17,59.981,1485736203,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,615157.0,615157.0,23155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736216,1555688.00
01/29/2017 19:30,2,0.000,ALERT,211.70,301.17,59.970,1485736203,"201051344001230","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,607922.5,607922.5,22992,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736217,1555689.00
01/29/2017 19:30,2,0.000,ALERT,212.16,301.77,59.991,1485736203,"201051344000582","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,599863.3,599863.3,23121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736219,1555690.00
01/29/2017 19:30,2,0.000,ALERT,211.25,300.57,60.007,1485736203,"201051344000955","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,615144.1,615144.1,23072,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736221,1555691.00
01/29/2017 19:30,2,0.000,ALERT,211.48,298.47,59.975,1485736203,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,720807.9,720807.9,23378,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736223,1555692.00
01/29/2017 19:30,2,0.000,ALERT,212.61,302.37,59.986,1485736203,"201051344000579","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,624172.0,624172.0,23025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736225,1555693.00
01/29/2017 19:30,2,0.000,ALERT,211.48,301.17,59.965,1485736203,"201051344000890","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,612127.6,612127.6,23140,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736227,1555694.00
01/29/2017 19:30,2,0.000,ALERT,211.70,300.87,59.975,1485736203,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,613173.8,613173.8,23147,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736229,1555695.00
01/29/2017 19:30,2,0.000,ALERT,211.93,300.27,59.975,1485736203,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,596438.6,596438.6,23274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736230,1555696.00
01/29/2017 19:30,2,0.000,ALERT,211.70,299.97,59.970,1485736203,"274151322000083","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,866612.2,866612.2,22661,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736232,1555697.00
01/29/2017 19:30,2,0.000,ALERT,212.16,298.77,59.986,1485736203,"274151322000076","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,924041.7,924041.7,22772,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736234,1555698.00
01/29/2017 19:30,2,0.000,ALERT,212.38,302.68,59.970,1485736203,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,607184.9,607184.9,23121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736236,1555699.00
01/29/2017 19:30,2,0.000,ALERT,211.48,300.57,59.965,1485736203,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,915023.3,915023.3,22836,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736238,1555700.00
01/29/2017 19:30,2,0.000,ALERT,212.16,301.47,59.981,1485736203,"201051344000988","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,568897.3,568897.3,23148,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736239,1555701.00
01/29/2017 19:30,2,0.000,ALERT,211.48,299.97,59.965,1485736203,"201051344001025","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,613315.9,613315.9,23181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736241,1555702.00
01/29/2017 19:30,2,0.000,ALERT,212.38,301.77,59.949,1485736203,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,617283.2,617283.2,22888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736243,1555703.00
01/29/2017 19:30,2,0.000,ALERT,212.83,301.47,60.002,1485736203,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,615935.4,615935.4,22805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736245,1555704.00
01/29/2017 19:30,2,0.000,ALERT,211.93,300.87,59.922,1485736203,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,612427.0,612427.0,23060,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736247,1555705.00
01/29/2017 19:30,2,0.000,ALERT,211.70,300.57,59.965,1485736203,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,609376.8,609376.8,23074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736248,1555706.00
01/29/2017 19:30,2,0.000,ALERT,211.93,300.87,59.965,1485736203,"201051344001145","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,615403.3,615403.3,22931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736250,1555707.00
01/29/2017 19:30,2,0.000,ALERT,211.70,299.97,59.938,1485736203,"201051344000651","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,607959.7,607959.7,23122,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736252,1555708.00
01/29/2017 19:30,2,0.000,ALERT,211.25,298.77,59.917,1485736203,"274151322000088","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,831873.0,831873.0,22778,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736254,1555709.00
01/29/2017 19:30,2,0.000,ALERT,212.38,298.47,59.954,1485736203,"274151322000068","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,721905.5,721905.5,23270,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736256,1555710.00
01/29/2017 19:30,2,0.000,ALERT,211.25,300.57,59.959,1485736203,"201051344001135","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,603530.9,603530.9,23180,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736257,1555711.00
01/29/2017 19:30,2,0.000,ALERT,212.16,302.07,59.944,1485736203,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,619662.3,619662.3,23067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736259,1555712.00
01/29/2017 19:30,2,0.000,ALERT,211.70,300.57,59.959,1485736203,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,611898.8,611898.8,23168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736261,1555713.00
01/29/2017 19:30,2,0.000,ALERT,211.25,299.07,59.912,1485736203,"274151322000054","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,848125.1,848125.1,22856,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736263,1555714.00
01/29/2017 19:30,2,0.000,ALERT,212.61,301.17,59.954,1485736203,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,606030.7,606030.7,23157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736265,1555715.00
01/29/2017 19:30,2,0.000,ALERT,211.70,300.87,59.949,1485736203,"201051344001093","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,608970.2,608970.2,23087,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736266,1555716.00
01/29/2017 19:30,2,0.000,ALERT,212.16,301.77,59.954,1485736203,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,624993.7,624993.7,22719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736268,1555717.00
01/29/2017 19:30,2,0.000,ALERT,212.61,300.87,59.949,1485736203,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,614680.6,614680.6,22725,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736270,1555718.00
01/29/2017 19:30,2,0.000,ALERT,212.61,302.37,59.954,1485736203,"201051344000569","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,625427.5,625427.5,22728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485736272,1555719.00
01/29/2017 19:30,2,0.000,ALERT,212.61,302.07,59.996,1485736203,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,618186.1,618186.1,22865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736274,1555720.00
01/29/2017 19:30,2,0.000,ALERT,212.38,301.47,59.949,1485736203,"201051344001158","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,606662.7,606662.7,23078,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736275,1555721.00
