ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 19:30,2,0.000,ALERT,212.83,302.07,59.954,1485736203,"201051344000576","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,617363.7,617363.7,22758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736277,1555722.00
01/29/2017 19:30,2,0.000,ALERT,211.70,297.87,59.986,1485736203,"274151322000087","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,820149.5,820149.5,23067,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485736279,1555723.00
01/29/2017 19:45,2,0.000,ALERT,213.06,301.47,59.975,1485737104,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,616632.7,616632.7,22742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737106,1555724.00
01/29/2017 19:45,2,0.000,ALERT,212.16,299.97,59.986,1485737104,"274151322000085","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,846745.5,846745.5,22866,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737107,1555725.00
01/29/2017 19:45,2,0.000,ALERT,213.06,301.17,59.986,1485737104,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,605851.4,605851.4,23136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737109,1555726.00
01/29/2017 19:45,2,0.000,ALERT,212.61,301.77,59.986,1485737104,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,608707.6,608707.6,23108,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737111,1555727.00
01/29/2017 19:45,2,0.000,ALERT,211.93,301.17,59.981,1485737104,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,604580.4,604580.4,23086,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737113,1555728.00
01/29/2017 19:45,2,0.000,ALERT,211.70,300.57,59.981,1485737104,"274151322000052","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,875105.6,875105.6,22625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737115,1555729.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.47,59.986,1485737104,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,615157.0,615157.0,23157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737116,1555730.00
01/29/2017 19:45,2,0.000,ALERT,212.16,301.77,59.991,1485737104,"201051344001230","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,607922.5,607922.5,22994,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737118,1555731.00
01/29/2017 19:45,2,0.000,ALERT,212.83,302.37,59.986,1485737104,"201051344000582","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,599863.3,599863.3,23123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737120,1555732.00
01/29/2017 19:45,2,0.000,ALERT,211.93,301.47,59.986,1485737104,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,615144.1,615144.1,23074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737122,1555733.00
01/29/2017 19:45,2,0.000,ALERT,211.93,299.07,59.965,1485737104,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,720807.9,720807.9,23380,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737124,1555734.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.77,59.981,1485737104,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,624172.0,624172.0,23027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737126,1555735.00
01/29/2017 19:45,2,0.000,ALERT,212.16,301.77,59.981,1485737104,"201051344000890","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,612127.6,612127.6,23142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737127,1555736.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.47,59.986,1485737104,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,613173.8,613173.8,23149,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737129,1555737.00
01/29/2017 19:45,2,0.000,ALERT,212.61,300.87,59.981,1485737104,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,596438.6,596438.6,23276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737131,1555738.00
01/29/2017 19:45,2,0.000,ALERT,212.16,300.27,59.965,1485737104,"274151322000083","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,866612.2,866612.2,22663,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737133,1555739.00
01/29/2017 19:45,2,0.000,ALERT,212.61,300.27,59.975,1485737104,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,924041.7,924041.7,22774,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737134,1555740.00
01/29/2017 19:45,2,0.000,ALERT,212.38,302.37,59.981,1485737104,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,607184.9,607184.9,23123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737136,1555741.00
01/29/2017 19:45,2,0.000,ALERT,211.93,300.57,59.928,1485737104,"274151322000095","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,915023.3,915023.3,22838,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737138,1555742.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.17,59.996,1485737104,"201051344000988","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,568897.3,568897.3,23150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737140,1555743.00
01/29/2017 19:45,2,0.000,ALERT,212.16,300.27,59.981,1485737104,"201051344001025","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,613315.9,613315.9,23183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737142,1555744.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.47,59.975,1485737104,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617283.2,617283.2,22890,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737144,1555745.00
01/29/2017 19:45,2,0.000,ALERT,213.06,301.17,59.949,1485737104,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,615935.4,615935.4,22807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737146,1555746.00
01/29/2017 19:45,2,0.000,ALERT,212.83,301.47,59.986,1485737104,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,612427.0,612427.0,23062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737147,1555747.00
01/29/2017 19:45,2,0.000,ALERT,212.61,300.87,59.928,1485737104,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,609376.8,609376.8,23076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737149,1555748.00
01/29/2017 19:45,2,0.000,ALERT,212.61,301.47,59.975,1485737104,"201051344001145","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,615403.3,615403.3,22933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737151,1555749.00
01/29/2017 19:45,2,0.000,ALERT,212.61,300.57,59.965,1485737104,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,607959.7,607959.7,23124,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737153,1555750.00
01/29/2017 19:45,2,0.000,ALERT,211.48,299.67,59.965,1485737104,"274151322000088","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,831873.0,831873.0,22780,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737155,1555751.00
01/29/2017 19:45,2,0.000,ALERT,212.61,299.07,59.970,1485737104,"274151322000068","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,721905.5,721905.5,23272,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737156,1555752.00
01/29/2017 19:45,2,0.000,ALERT,211.93,301.17,59.970,1485737104,"201051344001135","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,603530.9,603530.9,23182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737158,1555753.00
01/29/2017 19:45,2,0.000,ALERT,212.16,302.07,59.975,1485737104,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,619662.3,619662.3,23069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737160,1555754.00
01/29/2017 19:45,2,0.000,ALERT,212.61,301.17,59.986,1485737104,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,611898.8,611898.8,23170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737162,1555755.00
01/29/2017 19:45,2,0.000,ALERT,211.70,300.27,59.981,1485737104,"274151322000054","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,848125.1,848125.1,22858,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737164,1555756.00
01/29/2017 19:45,2,0.000,ALERT,212.83,300.87,59.986,1485737104,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,606030.7,606030.7,23159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737166,1555757.00
01/29/2017 19:45,2,0.000,ALERT,212.16,301.17,59.975,1485737104,"201051344001093","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,608970.2,608970.2,23089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737167,1555758.00
01/29/2017 19:45,2,0.000,ALERT,212.38,301.17,59.975,1485737104,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,624993.7,624993.7,22721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737169,1555759.00
01/29/2017 19:45,2,0.000,ALERT,212.61,300.87,59.996,1485737104,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,614680.6,614680.6,22727,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737171,1555760.00
01/29/2017 19:45,2,0.000,ALERT,212.61,302.07,59.981,1485737104,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,625427.5,625427.5,22730,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737173,1555761.00
01/29/2017 19:45,2,0.000,ALERT,212.61,301.77,59.981,1485737104,"201051344000983","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,618186.1,618186.1,22867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485737175,1555762.00
01/29/2017 19:45,2,0.000,ALERT,212.83,301.47,59.986,1485737104,"201051344001158","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,606662.7,606662.7,23080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737176,1555763.00
01/29/2017 19:45,2,0.000,ALERT,213.06,302.07,59.975,1485737104,"201051344000576","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,617363.7,617363.7,22760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737178,1555764.00
01/29/2017 19:45,2,0.000,ALERT,211.93,298.77,59.986,1485737104,"274151322000087","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,820149.5,820149.5,23069,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485737180,1555765.00
01/29/2017 20:00,2,0.000,ALERT,212.83,301.47,59.959,1485738003,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,616632.7,616632.7,22744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738005,1555766.00
01/29/2017 20:00,2,0.000,ALERT,211.93,300.27,59.944,1485738003,"274151322000085","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,846745.5,846745.5,22868,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738007,1555767.00
01/29/2017 20:00,2,0.000,ALERT,213.06,301.47,59.954,1485738003,"201051344000633","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,605851.4,605851.4,23138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738009,1555768.00
01/29/2017 20:00,2,0.000,ALERT,212.61,301.77,59.986,1485738003,"201051344000469","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,608707.6,608707.6,23110,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738011,1555769.00
01/29/2017 20:00,2,0.000,ALERT,212.16,301.47,59.949,1485738003,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,604580.4,604580.4,23088,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738013,1555770.00
01/29/2017 20:00,2,0.000,ALERT,211.48,299.97,59.954,1485738003,"274151322000052","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,875105.6,875105.6,22627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738014,1555771.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.77,59.965,1485738003,"201051344000585","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,615157.0,615157.0,23159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738016,1555772.00
01/29/2017 20:00,2,0.000,ALERT,212.16,301.77,59.970,1485738003,"201051344001230","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,607922.5,607922.5,22996,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738018,1555773.00
01/29/2017 20:00,2,0.000,ALERT,212.61,302.07,59.959,1485738003,"201051344000582","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,599863.3,599863.3,23125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738020,1555774.00
01/29/2017 20:00,2,0.000,ALERT,211.70,301.47,59.970,1485738003,"201051344000955","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,615144.1,615144.1,23076,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738022,1555775.00
01/29/2017 20:00,2,0.000,ALERT,211.70,299.37,59.954,1485738003,"274151322000094","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,720807.9,720807.9,23382,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738024,1555776.00
01/29/2017 20:00,2,0.000,ALERT,212.61,302.37,59.959,1485738003,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,624172.0,624172.0,23029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738025,1555777.00
01/29/2017 20:00,2,0.000,ALERT,211.93,301.47,59.965,1485738003,"201051344000890","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,612127.6,612127.6,23144,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738027,1555778.00
01/29/2017 20:00,2,0.000,ALERT,212.16,301.17,59.949,1485738003,"201051344000438","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,613173.8,613173.8,23151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738029,1555779.00
01/29/2017 20:00,2,0.000,ALERT,212.38,300.87,59.922,1485738003,"201051344000417","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,596438.6,596438.6,23278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738031,1555780.00
01/29/2017 20:00,2,0.000,ALERT,211.93,299.97,59.944,1485738003,"274151322000083","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,866612.2,866612.2,22665,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738032,1555781.00
01/29/2017 20:00,2,0.000,ALERT,212.38,299.97,59.944,1485738003,"274151322000076","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,924041.7,924041.7,22776,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738034,1555782.00
01/29/2017 20:00,2,0.000,ALERT,212.61,302.68,59.949,1485738003,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,607184.9,607184.9,23125,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738036,1555783.00
01/29/2017 20:00,2,0.000,ALERT,211.93,300.87,59.922,1485738003,"274151322000095","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,915023.3,915023.3,22840,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738038,1555784.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.47,59.959,1485738003,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,568897.3,568897.3,23152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738040,1555785.00
01/29/2017 20:00,2,0.000,ALERT,211.93,300.57,59.944,1485738003,"201051344001025","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,613315.9,613315.9,23185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738041,1555786.00
01/29/2017 20:00,2,0.000,ALERT,212.61,302.07,59.938,1485738003,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617283.2,617283.2,22892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738043,1555787.00
01/29/2017 20:00,2,0.000,ALERT,213.06,301.77,59.933,1485738003,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,615935.4,615935.4,22809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738045,1555788.00
01/29/2017 20:00,2,0.000,ALERT,212.61,301.77,59.949,1485738003,"201051344000685","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,612427.0,612427.0,23064,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738047,1555789.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.17,59.981,1485738003,"201051344000917","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,609376.8,609376.8,23078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738049,1555790.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.47,59.938,1485738003,"201051344001145","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,615403.3,615403.3,22935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738050,1555791.00
01/29/2017 20:00,2,0.000,ALERT,212.16,300.87,59.944,1485738003,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,607959.7,607959.7,23126,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738052,1555792.00
01/29/2017 20:00,2,0.000,ALERT,211.25,299.67,59.933,1485738003,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,831873.0,831873.0,22782,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738054,1555793.00
01/29/2017 20:00,2,0.000,ALERT,212.38,299.07,59.933,1485738003,"274151322000068","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,721905.5,721905.5,23274,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738056,1555794.00
01/29/2017 20:00,2,0.000,ALERT,211.93,301.17,59.928,1485738003,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,603530.9,603530.9,23184,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738058,1555795.00
01/29/2017 20:00,2,0.000,ALERT,212.38,302.37,59.959,1485738003,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,619662.3,619662.3,23071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738059,1555796.00
01/29/2017 20:00,2,0.000,ALERT,212.16,300.87,59.928,1485738003,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,611898.8,611898.8,23172,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738061,1555797.00
01/29/2017 20:00,2,0.000,ALERT,211.48,299.67,59.928,1485738003,"274151322000054","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,848125.1,848125.1,22860,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738063,1555798.00
01/29/2017 20:00,2,0.000,ALERT,213.06,301.47,59.907,1485738003,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,606030.7,606030.7,23161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738065,1555799.00
01/29/2017 20:00,2,0.000,ALERT,211.93,301.17,59.944,1485738003,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,608970.2,608970.2,23091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738067,1555800.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.77,59.901,1485738003,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,624993.7,624993.7,22723,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738069,1555801.00
01/29/2017 20:00,2,0.000,ALERT,212.83,301.17,59.928,1485738003,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,614680.6,614680.6,22729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738070,1555802.00
01/29/2017 20:00,2,0.000,ALERT,212.61,302.37,59.933,1485738003,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,625427.5,625427.5,22732,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738072,1555803.00
01/29/2017 20:00,2,0.000,ALERT,212.38,301.77,59.891,1485738003,"201051344000983","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,618186.1,618186.1,22869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738074,1555804.00
01/29/2017 20:00,2,0.000,ALERT,212.61,301.47,59.928,1485738003,"201051344001158","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,606662.7,606662.7,23082,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738076,1555805.00
01/29/2017 20:00,2,0.000,ALERT,213.06,302.07,59.975,1485738003,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,617363.7,617363.7,22762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738078,1555806.00
01/29/2017 20:00,2,0.000,ALERT,211.93,298.77,59.944,1485738003,"274151322000087","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,820149.5,820149.5,23071,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738079,1555807.00
01/29/2017 20:15,2,0.000,ALERT,212.61,300.57,59.975,1485738903,"201051344000645","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,616632.7,616632.7,22746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738905,1555808.00
01/29/2017 20:15,2,0.000,ALERT,211.48,299.37,59.949,1485738903,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,846745.5,846745.5,22870,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738907,1555809.00
01/29/2017 20:15,2,0.000,ALERT,212.61,300.57,59.959,1485738903,"201051344000633","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,605851.4,605851.4,23140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738909,1555810.00
01/29/2017 20:15,2,0.000,ALERT,212.16,300.27,59.965,1485738903,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,608707.6,608707.6,23112,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738910,1555811.00
01/29/2017 20:15,2,0.000,ALERT,211.48,300.87,59.970,1485738903,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,604580.4,604580.4,23090,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738912,1555812.00
01/29/2017 20:15,2,0.000,ALERT,211.03,299.67,59.944,1485738903,"274151322000052","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,875105.6,875105.6,22629,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738914,1555813.00
01/29/2017 20:15,2,0.000,ALERT,212.16,301.17,59.981,1485738903,"201051344000585","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,615157.0,615157.0,23161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738916,1555814.00
01/29/2017 20:15,2,0.000,ALERT,211.70,301.17,59.986,1485738903,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,607922.5,607922.5,22998,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738918,1555815.00
01/29/2017 20:15,2,0.000,ALERT,212.38,301.77,59.970,1485738903,"201051344000582","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,599863.3,599863.3,23127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738919,1555816.00
01/29/2017 20:15,2,0.000,ALERT,211.48,300.57,59.975,1485738903,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,615144.1,615144.1,23078,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738921,1555817.00
01/29/2017 20:15,2,0.000,ALERT,211.25,298.77,59.981,1485738903,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,720807.9,720807.9,23384,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738923,1555818.00
01/29/2017 20:15,2,0.000,ALERT,212.16,301.47,59.981,1485738903,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,624172.0,624172.0,23031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738925,1555819.00
01/29/2017 20:15,2,0.000,ALERT,211.70,301.17,59.970,1485738903,"201051344000890","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,612127.6,612127.6,23146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738927,1555820.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.57,59.975,1485738903,"201051344000438","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,613173.8,613173.8,23153,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738929,1555821.00
01/29/2017 20:15,2,0.000,ALERT,212.16,300.57,59.986,1485738903,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,596438.6,596438.6,23280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738930,1555822.00
01/29/2017 20:15,2,0.000,ALERT,211.48,299.67,59.928,1485738903,"274151322000083","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,866612.2,866612.2,22667,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738932,1555823.00
01/29/2017 20:15,2,0.000,ALERT,211.93,299.37,59.975,1485738903,"274151322000076","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,924041.7,924041.7,22778,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738934,1555824.00
01/29/2017 20:15,2,0.000,ALERT,211.93,301.47,59.981,1485738903,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,607184.9,607184.9,23127,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738936,1555825.00
01/29/2017 20:15,2,0.000,ALERT,211.48,300.27,59.933,1485738903,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,915023.3,915023.3,22842,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738938,1555826.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.57,59.975,1485738903,"201051344000988","219011344069620",0.00,-7.00,0,296.36,303.28,0.0,0.0,0.000,568897.3,568897.3,23154,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738940,1555827.00
01/29/2017 20:15,2,0.000,ALERT,211.70,299.97,59.975,1485738903,"201051344001025","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,613315.9,613315.9,23187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738941,1555828.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.57,59.970,1485738903,"201051344000458","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,617283.2,617283.2,22894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738943,1555829.00
01/29/2017 20:15,2,0.000,ALERT,212.61,300.87,59.975,1485738903,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,615935.4,615935.4,22811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738945,1555830.00
01/29/2017 20:15,2,0.000,ALERT,212.16,300.87,59.991,1485738903,"201051344000685","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,612427.0,612427.0,23066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738947,1555831.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1485738903,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,609376.8,609376.8,23080,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738948,1555832.00
01/29/2017 20:15,2,0.000,ALERT,212.16,300.87,60.002,1485738903,"201051344001145","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,615403.3,615403.3,22937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738950,1555833.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.27,59.986,1485738903,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,607959.7,607959.7,23128,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738952,1555834.00
01/29/2017 20:15,2,0.000,ALERT,211.03,298.77,59.954,1485738903,"274151322000088","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,831873.0,831873.0,22784,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738954,1555835.00
01/29/2017 20:15,2,0.000,ALERT,212.16,298.47,59.954,1485738903,"274151322000068","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,721905.5,721905.5,23276,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738956,1555836.00
01/29/2017 20:15,2,0.000,ALERT,211.48,300.87,59.970,1485738903,"201051344001135","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,603530.9,603530.9,23186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738957,1555837.00
01/29/2017 20:15,2,0.000,ALERT,211.70,301.17,59.965,1485738903,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,619662.3,619662.3,23073,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738959,1555838.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.57,59.965,1485738903,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,611898.8,611898.8,23174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738961,1555839.00
01/29/2017 20:15,2,0.000,ALERT,211.25,298.77,59.996,1485738903,"274151322000054","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,848125.1,848125.1,22862,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738963,1555840.00
01/29/2017 20:15,2,0.000,ALERT,212.38,300.27,59.959,1485738903,"201051344000867","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,606030.7,606030.7,23163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738964,1555841.00
01/29/2017 20:15,2,0.000,ALERT,211.70,300.87,59.996,1485738903,"201051344001093","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,608970.2,608970.2,23093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738966,1555842.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.57,59.959,1485738903,"201051344000900","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,624993.7,624993.7,22725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738968,1555843.00
01/29/2017 20:15,2,0.000,ALERT,212.16,299.67,59.949,1485738903,"201051344000648","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,614680.6,614680.6,22731,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738970,1555844.00
01/29/2017 20:15,2,0.000,ALERT,212.16,301.17,59.954,1485738903,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,625427.5,625427.5,22734,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485738972,1555845.00
01/29/2017 20:15,2,0.000,ALERT,211.93,300.87,59.938,1485738903,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,618186.1,618186.1,22871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738973,1555846.00
01/29/2017 20:15,2,0.000,ALERT,212.16,300.57,59.959,1485738903,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,606662.7,606662.7,23084,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738975,1555847.00
01/29/2017 20:15,2,0.000,ALERT,212.61,301.17,59.954,1485738903,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,617363.7,617363.7,22764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738977,1555848.00
01/29/2017 20:15,2,0.000,ALERT,211.48,298.17,59.944,1485738903,"274151322000087","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,820149.5,820149.5,23073,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485738979,1555849.00
01/29/2017 20:30,2,0.000,ALERT,212.61,300.87,59.954,1485739804,"201051344000645","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,616632.7,616632.7,22748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739806,1555850.00
01/29/2017 20:30,2,0.000,ALERT,211.48,299.37,59.938,1485739804,"274151322000085","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,846745.5,846745.5,22872,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739807,1555851.00
01/29/2017 20:30,2,0.000,ALERT,212.83,300.57,59.965,1485739804,"201051344000633","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,605851.4,605851.4,23142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739809,1555852.00
01/29/2017 20:30,2,0.000,ALERT,212.38,300.57,59.959,1485739804,"201051344000469","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,608707.6,608707.6,23114,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739811,1555853.00
01/29/2017 20:30,2,0.000,ALERT,211.48,300.87,59.949,1485739804,"201051344000646","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,604580.4,604580.4,23092,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739813,1555854.00
01/29/2017 20:30,2,0.000,ALERT,211.25,300.57,59.954,1485739804,"274151322000052","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,875105.6,875105.6,22631,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739815,1555855.00
01/29/2017 20:30,2,0.000,ALERT,212.16,301.17,59.954,1485739804,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,615157.0,615157.0,23163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739816,1555856.00
01/29/2017 20:30,2,0.000,ALERT,211.70,301.17,59.965,1485739804,"201051344001230","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,607922.5,607922.5,23000,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739818,1555857.00
01/29/2017 20:30,2,0.000,ALERT,212.38,301.77,59.959,1485739804,"201051344000582","219011344069620",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,599863.3,599863.3,23129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739820,1555858.00
01/29/2017 20:30,2,0.000,ALERT,211.48,300.87,59.981,1485739804,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,615144.1,615144.1,23080,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739822,1555859.00
01/29/2017 20:30,2,0.000,ALERT,211.48,298.77,59.917,1485739804,"274151322000094","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,720807.9,720807.9,23386,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739824,1555860.00
01/29/2017 20:30,2,0.000,ALERT,212.16,301.47,59.959,1485739804,"201051344000579","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,624172.0,624172.0,23033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739825,1555861.00
01/29/2017 20:30,2,0.000,ALERT,211.70,301.17,59.954,1485739804,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,612127.6,612127.6,23148,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739827,1555862.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.87,59.954,1485739804,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,613173.8,613173.8,23155,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739829,1555863.00
01/29/2017 20:30,2,0.000,ALERT,212.16,300.27,59.986,1485739804,"201051344000417","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,596438.6,596438.6,23282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739831,1555864.00
01/29/2017 20:30,2,0.000,ALERT,211.70,300.27,59.917,1485739804,"274151322000083","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,866612.2,866612.2,22669,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739832,1555865.00
01/29/2017 20:30,2,0.000,ALERT,211.93,299.97,59.938,1485739804,"274151322000076","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,924041.7,924041.7,22780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739834,1555866.00
