ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 20:30,2,0.000,ALERT,211.93,301.47,59.996,1485739804,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,607184.9,607184.9,23129,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739836,1555867.00
01/29/2017 20:30,2,0.000,ALERT,211.48,300.57,59.944,1485739804,"274151322000095","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,915023.3,915023.3,22844,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739838,1555868.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.57,59.922,1485739804,"201051344000988","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,568897.3,568897.3,23156,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739840,1555869.00
01/29/2017 20:30,2,0.000,ALERT,211.70,300.27,59.928,1485739804,"201051344001025","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,613315.9,613315.9,23189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739842,1555870.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.57,59.944,1485739804,"201051344000458","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,617283.2,617283.2,22896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739843,1555871.00
01/29/2017 20:30,2,0.000,ALERT,212.61,300.57,59.959,1485739804,"201051344000853","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,615935.4,615935.4,22813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739845,1555872.00
01/29/2017 20:30,2,0.000,ALERT,212.16,301.17,59.954,1485739804,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,612427.0,612427.0,23068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739847,1555873.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.27,59.949,1485739804,"201051344000917","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,609376.8,609376.8,23082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739849,1555874.00
01/29/2017 20:30,2,0.000,ALERT,212.16,301.17,59.959,1485739804,"201051344001145","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,615403.3,615403.3,22939,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739851,1555875.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.27,59.991,1485739804,"201051344000651","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,607959.7,607959.7,23130,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739853,1555876.00
01/29/2017 20:30,2,0.000,ALERT,211.25,299.07,59.944,1485739804,"274151322000088","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,831873.0,831873.0,22786,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739854,1555877.00
01/29/2017 20:30,2,0.000,ALERT,212.38,299.07,59.954,1485739804,"274151322000068","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,721905.5,721905.5,23278,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739856,1555878.00
01/29/2017 20:30,2,0.000,ALERT,211.48,300.87,59.954,1485739804,"201051344001135","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,603530.9,603530.9,23188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739858,1555879.00
01/29/2017 20:30,2,0.000,ALERT,211.70,301.17,59.954,1485739804,"201051344000594","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,619662.3,619662.3,23075,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739860,1555880.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.87,59.954,1485739804,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,611898.8,611898.8,23176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739862,1555881.00
01/29/2017 20:30,2,0.000,ALERT,211.25,299.97,59.986,1485739804,"274151322000054","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,848125.1,848125.1,22864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739863,1555882.00
01/29/2017 20:30,2,0.000,ALERT,212.38,299.97,59.949,1485739804,"201051344000867","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,606030.7,606030.7,23165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739865,1555883.00
01/29/2017 20:30,2,0.000,ALERT,211.93,301.17,59.965,1485739804,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,608970.2,608970.2,23095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739867,1555884.00
01/29/2017 20:30,2,0.000,ALERT,211.93,300.57,59.938,1485739804,"201051344000900","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,624993.7,624993.7,22727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739869,1555885.00
01/29/2017 20:30,2,0.000,ALERT,212.16,299.67,59.981,1485739804,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,614680.6,614680.6,22733,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739870,1555886.00
01/29/2017 20:30,2,0.000,ALERT,212.16,301.17,59.965,1485739804,"201051344000569","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,625427.5,625427.5,22736,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485739872,1555887.00
01/29/2017 20:30,2,0.000,ALERT,212.16,300.87,59.959,1485739804,"201051344000983","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,618186.1,618186.1,22873,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739874,1555888.00
01/29/2017 20:30,2,0.000,ALERT,212.16,300.57,59.949,1485739804,"201051344001158","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,606662.7,606662.7,23086,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739876,1555889.00
01/29/2017 20:30,2,0.000,ALERT,212.61,301.17,59.928,1485739804,"201051344000576","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,617363.7,617363.7,22766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739878,1555890.00
01/29/2017 20:30,2,0.000,ALERT,211.48,298.47,59.949,1485739804,"274151322000087","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,820149.5,820149.5,23075,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485739880,1555891.00
01/29/2017 20:45,2,0.000,ALERT,212.83,301.77,59.986,1485740703,"201051344000645","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,616632.7,616632.7,22750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740705,1555892.00
01/29/2017 20:45,2,0.000,ALERT,211.48,299.37,60.007,1485740703,"274151322000085","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,846745.5,846745.5,22874,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740707,1555893.00
01/29/2017 20:45,2,0.000,ALERT,213.06,301.47,59.991,1485740703,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,605851.4,605851.4,23144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740709,1555894.00
01/29/2017 20:45,2,0.000,ALERT,212.38,301.17,59.981,1485740703,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,608707.6,608707.6,23116,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740710,1555895.00
01/29/2017 20:45,2,0.000,ALERT,211.70,301.17,59.981,1485740703,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,604580.4,604580.4,23094,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740712,1555896.00
01/29/2017 20:45,2,0.000,ALERT,211.25,298.77,60.028,1485740703,"274151322000052","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,875105.6,875105.6,22633,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740714,1555897.00
01/29/2017 20:45,2,0.000,ALERT,211.93,301.17,59.991,1485740703,"201051344000585","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,615157.0,615157.0,23165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740716,1555898.00
01/29/2017 20:45,2,0.000,ALERT,211.70,301.17,59.975,1485740703,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,607922.5,607922.5,23002,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740718,1555899.00
01/29/2017 20:45,2,0.000,ALERT,212.38,302.07,60.028,1485740703,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,599863.3,599863.3,23131,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740719,1555900.00
01/29/2017 20:45,2,0.000,ALERT,211.48,300.87,59.949,1485740703,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,615144.1,615144.1,23082,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740721,1555901.00
01/29/2017 20:45,2,0.000,ALERT,211.25,298.47,59.970,1485740703,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,720807.9,720807.9,23388,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740723,1555902.00
01/29/2017 20:45,2,0.000,ALERT,212.61,302.37,59.965,1485740703,"201051344000579","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,624172.0,624172.0,23035,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740725,1555903.00
01/29/2017 20:45,2,0.000,ALERT,211.70,301.17,59.970,1485740703,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,612127.6,612127.6,23150,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740727,1555904.00
01/29/2017 20:45,2,0.000,ALERT,211.93,300.87,59.981,1485740703,"201051344000438","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,613173.8,613173.8,23157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740728,1555905.00
01/29/2017 20:45,2,0.000,ALERT,212.16,300.57,59.954,1485740703,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,596438.6,596438.6,23284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740730,1555906.00
01/29/2017 20:45,2,0.000,ALERT,211.48,299.67,59.970,1485740703,"274151322000083","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,866612.2,866612.2,22671,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740732,1555907.00
01/29/2017 20:45,2,0.000,ALERT,212.16,299.37,59.938,1485740703,"274151322000076","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,924041.7,924041.7,22782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740734,1555908.00
01/29/2017 20:45,2,0.000,ALERT,212.38,302.37,59.965,1485740703,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,607184.9,607184.9,23131,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740736,1555909.00
01/29/2017 20:45,2,0.000,ALERT,211.48,300.57,59.959,1485740703,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,915023.3,915023.3,22846,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740737,1555910.00
01/29/2017 20:45,2,0.000,ALERT,212.16,301.47,59.959,1485740703,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,568897.3,568897.3,23158,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740739,1555911.00
01/29/2017 20:45,2,0.000,ALERT,211.70,299.97,59.912,1485740703,"201051344001025","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,613315.9,613315.9,23191,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740741,1555912.00
01/29/2017 20:45,2,0.000,ALERT,212.16,301.47,59.917,1485740703,"201051344000458","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,617283.2,617283.2,22898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740743,1555913.00
01/29/2017 20:45,2,0.000,ALERT,213.06,301.47,59.965,1485740703,"201051344000853","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,615935.4,615935.4,22815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740744,1555914.00
01/29/2017 20:45,2,0.000,ALERT,212.38,300.87,59.949,1485740703,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,612427.0,612427.0,23070,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740746,1555915.00
01/29/2017 20:45,2,0.000,ALERT,212.16,300.57,59.991,1485740703,"201051344000917","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,609376.8,609376.8,23084,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740748,1555916.00
01/29/2017 20:45,2,0.000,ALERT,212.16,301.17,59.949,1485740703,"201051344001145","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,615403.3,615403.3,22941,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740750,1555917.00
01/29/2017 20:45,2,0.000,ALERT,212.16,300.57,59.949,1485740703,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,607959.7,607959.7,23132,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740752,1555918.00
01/29/2017 20:45,2,0.000,ALERT,211.03,298.77,59.938,1485740703,"274151322000088","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,831873.0,831873.0,22788,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740754,1555919.00
01/29/2017 20:45,2,0.000,ALERT,212.16,298.77,59.949,1485740703,"274151322000068","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,721905.5,721905.5,23280,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740755,1555920.00
01/29/2017 20:45,2,0.000,ALERT,211.70,300.87,59.954,1485740703,"201051344001135","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,603530.9,603530.9,23190,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740757,1555921.00
01/29/2017 20:45,2,0.000,ALERT,211.93,302.07,59.975,1485740703,"201051344000594","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,619662.3,619662.3,23077,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740759,1555922.00
01/29/2017 20:45,2,0.000,ALERT,212.16,300.87,59.954,1485740703,"201051344001203","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,611898.8,611898.8,23178,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740761,1555923.00
01/29/2017 20:45,2,0.000,ALERT,211.25,299.67,59.954,1485740703,"274151322000054","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,848125.1,848125.1,22866,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740763,1555924.00
01/29/2017 20:45,2,0.000,ALERT,212.61,301.17,59.965,1485740703,"201051344000867","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,606030.7,606030.7,23167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740764,1555925.00
01/29/2017 20:45,2,0.000,ALERT,211.93,301.17,59.996,1485740703,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,608970.2,608970.2,23097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740766,1555926.00
01/29/2017 20:45,2,0.000,ALERT,212.16,301.47,59.954,1485740703,"201051344000900","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,624993.7,624993.7,22729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740768,1555927.00
01/29/2017 20:45,2,0.000,ALERT,212.38,300.87,59.965,1485740703,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,614680.6,614680.6,22735,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740770,1555928.00
01/29/2017 20:45,2,0.000,ALERT,212.38,302.07,59.965,1485740703,"201051344000569","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,625427.5,625427.5,22738,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740772,1555929.00
01/29/2017 20:45,2,0.000,ALERT,212.38,301.47,59.959,1485740703,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,618186.1,618186.1,22875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740773,1555930.00
01/29/2017 20:45,2,0.000,ALERT,212.61,301.47,59.965,1485740703,"201051344001158","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,606662.7,606662.7,23088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485740775,1555931.00
01/29/2017 20:45,2,0.000,ALERT,212.83,302.07,59.959,1485740703,"201051344000576","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,617363.7,617363.7,22768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740777,1555932.00
01/29/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1485740703,"274151322000087","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,820149.5,820149.5,23077,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485740779,1555933.00
01/29/2017 21:00,2,0.000,ALERT,213.06,301.77,59.975,1485741603,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,616632.7,616632.7,22752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741605,1555934.00
01/29/2017 21:00,2,0.000,ALERT,211.93,299.97,59.981,1485741603,"274151322000085","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,846745.5,846745.5,22876,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741607,1555935.00
01/29/2017 21:00,2,0.000,ALERT,213.29,301.77,59.975,1485741603,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,605851.4,605851.4,23146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741609,1555936.00
01/29/2017 21:00,2,0.000,ALERT,212.83,302.07,60.028,1485741603,"201051344000469","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,608707.6,608707.6,23118,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741611,1555937.00
01/29/2017 21:00,2,0.000,ALERT,211.93,301.77,59.975,1485741603,"201051344000646","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,604580.4,604580.4,23096,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741613,1555938.00
01/29/2017 21:00,2,0.000,ALERT,211.70,300.57,59.986,1485741603,"274151322000052","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,875105.6,875105.6,22635,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741614,1555939.00
01/29/2017 21:00,2,0.000,ALERT,212.16,301.77,59.991,1485741603,"201051344000585","219011344069620",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,615157.0,615157.0,23167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741616,1555940.00
01/29/2017 21:00,2,0.000,ALERT,211.93,301.77,60.018,1485741603,"201051344001230","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,607922.5,607922.5,23004,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741618,1555941.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.37,59.991,1485741603,"201051344000582","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,599863.3,599863.3,23133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741620,1555942.00
01/29/2017 21:00,2,0.000,ALERT,211.70,301.17,59.975,1485741603,"201051344000955","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,615144.1,615144.1,23084,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741621,1555943.00
01/29/2017 21:00,2,0.000,ALERT,211.70,299.37,59.975,1485741603,"274151322000094","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,720807.9,720807.9,23390,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741623,1555944.00
01/29/2017 21:00,2,0.000,ALERT,212.83,302.68,59.981,1485741603,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,624172.0,624172.0,23037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741625,1555945.00
01/29/2017 21:00,2,0.000,ALERT,211.93,301.47,59.981,1485741603,"201051344000890","219011344069620",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,612127.6,612127.6,23152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741627,1555946.00
01/29/2017 21:00,2,0.000,ALERT,212.38,301.47,59.981,1485741603,"201051344000438","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,613173.8,613173.8,23159,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741629,1555947.00
01/29/2017 21:00,2,0.000,ALERT,212.38,300.87,60.023,1485741603,"201051344000417","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,596438.6,596438.6,23286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741631,1555948.00
01/29/2017 21:00,2,0.000,ALERT,211.93,300.57,59.954,1485741603,"274151322000083","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,866612.2,866612.2,22673,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741633,1555949.00
01/29/2017 21:00,2,0.000,ALERT,212.61,299.97,59.965,1485741603,"274151322000076","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,924041.7,924041.7,22784,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741635,1555950.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.68,59.965,1485741603,"201051344000868","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,607184.9,607184.9,23133,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741637,1555951.00
01/29/2017 21:00,2,0.000,ALERT,211.93,301.17,59.959,1485741603,"274151322000095","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,915023.3,915023.3,22848,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741639,1555952.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.07,59.954,1485741603,"201051344000988","219011344069620",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,568897.3,568897.3,23160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741640,1555953.00
01/29/2017 21:00,2,0.000,ALERT,212.16,300.87,59.959,1485741603,"201051344001025","219011344069620",0.00,-8.50,0,297.87,304.48,0.0,0.0,0.000,613315.9,613315.9,23193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741642,1555954.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.07,59.965,1485741603,"201051344000458","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,617283.2,617283.2,22900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741644,1555955.00
01/29/2017 21:00,2,0.000,ALERT,213.29,302.07,59.965,1485741603,"201051344000853","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,615935.4,615935.4,22817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741646,1555956.00
01/29/2017 21:00,2,0.000,ALERT,212.38,301.77,59.933,1485741603,"201051344000685","219011344069620",0.00,-8.00,0,298.77,305.08,0.0,0.0,0.000,612427.0,612427.0,23072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741647,1555957.00
01/29/2017 21:00,2,0.000,ALERT,212.38,301.17,59.954,1485741603,"201051344000917","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,609376.8,609376.8,23086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741649,1555958.00
01/29/2017 21:00,2,0.000,ALERT,212.61,301.77,59.954,1485741603,"201051344001145","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,615403.3,615403.3,22943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741651,1555959.00
01/29/2017 21:00,2,0.000,ALERT,212.16,300.57,59.949,1485741603,"201051344000651","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,607959.7,607959.7,23134,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741653,1555960.00
01/29/2017 21:00,2,0.000,ALERT,211.48,299.67,59.949,1485741603,"274151322000088","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,831873.0,831873.0,22790,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741655,1555961.00
01/29/2017 21:00,2,0.000,ALERT,212.61,299.37,59.949,1485741603,"274151322000068","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,721905.5,721905.5,23282,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741656,1555962.00
01/29/2017 21:00,2,0.000,ALERT,211.93,301.47,59.970,1485741603,"201051344001135","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,603530.9,603530.9,23192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741658,1555963.00
01/29/2017 21:00,2,0.000,ALERT,212.38,302.68,59.975,1485741603,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,619662.3,619662.3,23079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741660,1555964.00
01/29/2017 21:00,2,0.000,ALERT,212.38,300.87,59.944,1485741603,"201051344001203","219011344069620",0.00,-8.50,0,299.07,305.68,0.0,0.0,0.000,611898.8,611898.8,23180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741662,1555965.00
01/29/2017 21:00,2,0.000,ALERT,211.70,299.67,59.949,1485741603,"274151322000054","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,848125.1,848125.1,22868,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741664,1555966.00
01/29/2017 21:00,2,0.000,ALERT,213.06,301.47,59.954,1485741603,"201051344000867","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,606030.7,606030.7,23169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741665,1555967.00
01/29/2017 21:00,2,0.000,ALERT,212.16,301.47,59.970,1485741603,"201051344001093","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,608970.2,608970.2,23099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741667,1555968.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.07,59.959,1485741603,"201051344000900","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,624993.7,624993.7,22731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741669,1555969.00
01/29/2017 21:00,2,0.000,ALERT,212.83,301.47,59.986,1485741603,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,614680.6,614680.6,22737,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741671,1555970.00
01/29/2017 21:00,2,0.000,ALERT,212.83,302.37,59.949,1485741603,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,625427.5,625427.5,22740,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741673,1555971.00
01/29/2017 21:00,2,0.000,ALERT,212.61,302.07,59.959,1485741603,"201051344000983","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,618186.1,618186.1,22877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485741674,1555972.00
01/29/2017 21:00,2,0.000,ALERT,212.83,302.07,59.954,1485741603,"201051344001158","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,606662.7,606662.7,23090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741676,1555973.00
01/29/2017 21:00,2,0.000,ALERT,213.06,302.37,59.959,1485741603,"201051344000576","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,617363.7,617363.7,22770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741678,1555974.00
01/29/2017 21:00,2,0.000,ALERT,211.93,299.67,59.949,1485741603,"274151322000087","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,820149.5,820149.5,23079,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485741680,1555975.00
01/29/2017 21:15,2,0.000,ALERT,213.29,301.77,59.954,1485742503,"201051344000645","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,616632.7,616632.7,22754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742505,1555976.00
01/29/2017 21:15,2,0.000,ALERT,212.38,300.27,59.944,1485742503,"274151322000085","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,846745.5,846745.5,22878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742507,1555977.00
01/29/2017 21:15,2,0.000,ALERT,213.51,301.77,59.954,1485742503,"201051344000633","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,605851.4,605851.4,23148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742509,1555978.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.07,59.975,1485742503,"201051344000469","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,608707.6,608707.6,23120,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742511,1555979.00
01/29/2017 21:15,2,0.000,ALERT,212.61,302.07,59.949,1485742503,"201051344000646","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,604580.4,604580.4,23098,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742513,1555980.00
01/29/2017 21:15,2,0.000,ALERT,211.93,300.57,59.944,1485742503,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,875105.6,875105.6,22637,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742514,1555981.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.37,59.965,1485742503,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,615157.0,615157.0,23169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742516,1555982.00
01/29/2017 21:15,2,0.000,ALERT,212.61,302.68,59.917,1485742503,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,607922.5,607922.5,23006,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742518,1555983.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.98,59.959,1485742503,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,599863.3,599863.3,23135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742520,1555984.00
01/29/2017 21:15,2,0.000,ALERT,212.16,302.07,59.959,1485742503,"201051344000955","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,615144.1,615144.1,23086,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742522,1555985.00
01/29/2017 21:15,2,0.000,ALERT,212.16,299.97,59.959,1485742503,"274151322000094","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,720807.9,720807.9,23392,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742523,1555986.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.68,59.965,1485742503,"201051344000579","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,624172.0,624172.0,23039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742525,1555987.00
01/29/2017 21:15,2,0.000,ALERT,212.38,302.68,59.981,1485742503,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,612127.6,612127.6,23154,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742527,1555988.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.37,60.012,1485742503,"201051344000438","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,613173.8,613173.8,23161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742529,1555989.00
01/29/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1485742503,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,596438.6,596438.6,23288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742531,1555990.00
01/29/2017 21:15,2,0.000,ALERT,212.38,300.87,59.981,1485742503,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,866612.2,866612.2,22675,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742532,1555991.00
01/29/2017 21:15,2,0.000,ALERT,212.83,300.87,59.959,1485742503,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,924041.7,924041.7,22786,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742534,1555992.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.68,59.965,1485742503,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,607184.9,607184.9,23135,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742536,1555993.00
01/29/2017 21:15,2,0.000,ALERT,212.16,301.17,59.959,1485742503,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,915023.3,915023.3,22850,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742538,1555994.00
01/29/2017 21:15,2,0.000,ALERT,212.83,301.77,59.970,1485742503,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,568897.3,568897.3,23162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742540,1555995.00
01/29/2017 21:15,2,0.000,ALERT,212.61,301.47,59.996,1485742503,"201051344001025","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,613315.9,613315.9,23195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742541,1555996.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.07,59.996,1485742503,"201051344000458","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,617283.2,617283.2,22902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742543,1555997.00
01/29/2017 21:15,2,0.000,ALERT,213.51,302.07,59.965,1485742503,"201051344000853","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,615935.4,615935.4,22819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742545,1555998.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.07,59.965,1485742503,"201051344000685","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,612427.0,612427.0,23074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742547,1555999.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.07,59.928,1485742503,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,609376.8,609376.8,23088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742549,1556000.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.37,59.922,1485742503,"201051344001145","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615403.3,615403.3,22945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742551,1556001.00
01/29/2017 21:15,2,0.000,ALERT,212.83,301.47,59.965,1485742503,"201051344000651","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,607959.7,607959.7,23136,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742552,1556002.00
01/29/2017 21:15,2,0.000,ALERT,211.93,299.67,59.959,1485742503,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,831873.0,831873.0,22792,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742554,1556003.00
01/29/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1485742503,"274151322000068","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,721905.5,721905.5,23284,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742556,1556004.00
01/29/2017 21:15,2,0.000,ALERT,212.38,302.07,59.965,1485742503,"201051344001135","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,603530.9,603530.9,23194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742558,1556005.00
01/29/2017 21:15,2,0.000,ALERT,212.61,302.68,59.959,1485742503,"201051344000594","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,619662.3,619662.3,23081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742560,1556006.00
01/29/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1485742503,"201051344001203","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,611898.8,611898.8,23182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742561,1556007.00
01/29/2017 21:15,2,0.000,ALERT,212.16,301.47,59.954,1485742503,"274151322000054","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,848125.1,848125.1,22870,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742563,1556008.00
01/29/2017 21:15,2,0.000,ALERT,213.29,301.77,59.954,1485742503,"201051344000867","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,606030.7,606030.7,23171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485742565,1556009.00
01/29/2017 21:15,2,0.000,ALERT,212.61,302.07,59.949,1485742503,"201051344001093","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,608970.2,608970.2,23101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742567,1556010.00
01/29/2017 21:15,2,0.000,ALERT,212.83,302.07,59.970,1485742503,"201051344000900","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,624993.7,624993.7,22733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742568,1556011.00
