ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 21:15,2,0.000,ALERT,213.06,301.47,59.949,1485742503,"201051344000648","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,614680.6,614680.6,22739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742570,1556012.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.68,59.917,1485742503,"201051344000569","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,625427.5,625427.5,22742,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742572,1556013.00
01/29/2017 21:15,2,0.000,ALERT,213.06,302.37,59.922,1485742503,"201051344000983","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,618186.1,618186.1,22879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742574,1556014.00
01/29/2017 21:15,2,0.000,ALERT,213.29,302.07,59.959,1485742503,"201051344001158","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,606662.7,606662.7,23092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742576,1556015.00
01/29/2017 21:15,2,0.000,ALERT,213.51,302.37,59.959,1485742503,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,617363.7,617363.7,22772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742577,1556016.00
01/29/2017 21:15,2,0.000,ALERT,212.38,299.37,59.981,1485742503,"274151322000087","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,820149.5,820149.5,23081,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485742579,1556017.00
01/29/2017 21:30,2,0.000,ALERT,213.51,302.37,59.996,1485743403,"201051344000645","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22756,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743405,1556018.00
01/29/2017 21:30,2,0.000,ALERT,212.61,300.57,60.028,1485743403,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,846745.5,846745.5,22880,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743407,1556019.00
01/29/2017 21:30,2,0.000,ALERT,213.96,302.37,60.012,1485743403,"201051344000633","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,605851.4,605851.4,23150,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743409,1556020.00
01/29/2017 21:30,2,0.000,ALERT,213.29,302.07,60.007,1485743403,"201051344000469","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,608707.6,608707.6,23122,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743411,1556021.00
01/29/2017 21:30,2,0.000,ALERT,212.61,302.37,60.012,1485743403,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,604580.4,604580.4,23100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743413,1556022.00
01/29/2017 21:30,2,0.000,ALERT,212.16,301.17,59.991,1485743403,"274151322000052","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,875105.6,875105.6,22639,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743415,1556023.00
01/29/2017 21:30,2,0.000,ALERT,212.83,302.37,60.007,1485743403,"201051344000585","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,615157.0,615157.0,23171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743417,1556024.00
01/29/2017 21:30,2,0.000,ALERT,212.83,302.68,60.018,1485743403,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,607922.5,607922.5,23008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743418,1556025.00
01/29/2017 21:30,2,0.000,ALERT,213.29,302.98,60.034,1485743403,"201051344000582","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,599863.3,599863.3,23137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743420,1556026.00
01/29/2017 21:30,2,0.000,ALERT,212.38,302.37,60.012,1485743403,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,615144.1,615144.1,23088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743422,1556027.00
01/29/2017 21:30,2,0.000,ALERT,212.38,299.97,60.018,1485743403,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,720807.9,720807.9,23394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743424,1556028.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.68,60.023,1485743403,"201051344000579","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,624172.0,624172.0,23041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743426,1556029.00
01/29/2017 21:30,2,0.000,ALERT,212.61,302.68,60.018,1485743403,"201051344000890","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,612127.6,612127.6,23156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743427,1556030.00
01/29/2017 21:30,2,0.000,ALERT,212.83,302.37,60.007,1485743403,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,613173.8,613173.8,23163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743429,1556031.00
01/29/2017 21:30,2,0.000,ALERT,213.06,301.77,59.965,1485743403,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,596438.6,596438.6,23290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743431,1556032.00
01/29/2017 21:30,2,0.000,ALERT,212.61,301.17,60.007,1485743403,"274151322000083","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,866612.2,866612.2,22677,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743433,1556033.00
01/29/2017 21:30,2,0.000,ALERT,213.29,300.57,60.002,1485743403,"274151322000076","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,924041.7,924041.7,22788,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743435,1556034.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.68,60.002,1485743403,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,607184.9,607184.9,23137,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743437,1556035.00
01/29/2017 21:30,2,0.000,ALERT,212.38,301.77,60.002,1485743403,"274151322000095","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,915023.3,915023.3,22852,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743438,1556036.00
01/29/2017 21:30,2,0.000,ALERT,212.83,302.07,59.996,1485743403,"201051344000988","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743440,1556037.00
01/29/2017 21:30,2,0.000,ALERT,212.61,301.47,60.007,1485743403,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,613315.9,613315.9,23197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743442,1556038.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.37,59.965,1485743403,"201051344000458","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743444,1556039.00
01/29/2017 21:30,2,0.000,ALERT,213.74,302.37,59.986,1485743403,"201051344000853","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,615935.4,615935.4,22821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743446,1556040.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.37,59.981,1485743403,"201051344000685","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,612427.0,612427.0,23076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743447,1556041.00
01/29/2017 21:30,2,0.000,ALERT,212.83,301.77,60.039,1485743403,"201051344000917","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,609376.8,609376.8,23090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743449,1556042.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.37,59.996,1485743403,"201051344001145","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,615403.3,615403.3,22947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743451,1556043.00
01/29/2017 21:30,2,0.000,ALERT,212.83,301.47,59.965,1485743403,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,607959.7,607959.7,23138,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743453,1556044.00
01/29/2017 21:30,2,0.000,ALERT,212.16,299.97,59.991,1485743403,"274151322000088","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,831873.0,831873.0,22794,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743455,1556045.00
01/29/2017 21:30,2,0.000,ALERT,212.83,299.67,60.034,1485743403,"274151322000068","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,721905.5,721905.5,23286,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743456,1556046.00
01/29/2017 21:30,2,0.000,ALERT,212.38,302.07,59.981,1485743403,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,603530.9,603530.9,23196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743458,1556047.00
01/29/2017 21:30,2,0.000,ALERT,212.83,302.68,59.991,1485743403,"201051344000594","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,619662.3,619662.3,23083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743460,1556048.00
01/29/2017 21:30,2,0.000,ALERT,212.83,301.77,59.986,1485743403,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,611898.8,611898.8,23184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743462,1556049.00
01/29/2017 21:30,2,0.000,ALERT,212.38,300.27,59.954,1485743403,"274151322000054","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,848125.1,848125.1,22872,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743464,1556050.00
01/29/2017 21:30,2,0.000,ALERT,213.29,301.77,59.981,1485743403,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,606030.7,606030.7,23173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743465,1556051.00
01/29/2017 21:30,2,0.000,ALERT,212.61,301.77,59.975,1485743403,"201051344001093","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,608970.2,608970.2,23103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743467,1556052.00
01/29/2017 21:30,2,0.000,ALERT,212.61,301.77,59.970,1485743403,"201051344000900","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,624993.7,624993.7,22735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743469,1556053.00
01/29/2017 21:30,2,0.000,ALERT,213.06,301.17,59.970,1485743403,"201051344000648","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,614680.6,614680.6,22741,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743471,1556054.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.68,59.970,1485743403,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,625427.5,625427.5,22744,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743473,1556055.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.37,59.965,1485743403,"201051344000983","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743475,1556056.00
01/29/2017 21:30,2,0.000,ALERT,213.06,302.07,59.970,1485743403,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,606662.7,606662.7,23094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485743477,1556057.00
01/29/2017 21:30,2,0.000,ALERT,213.51,302.68,59.970,1485743403,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,617363.7,617363.7,22774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743479,1556058.00
01/29/2017 21:30,2,0.000,ALERT,212.16,299.07,59.965,1485743403,"274151322000087","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,820149.5,820149.5,23083,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485743480,1556059.00
01/29/2017 21:45,2,0.000,ALERT,213.74,302.98,59.965,1485744303,"201051344000645","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,616632.7,616632.7,22758,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744305,1556060.00
01/29/2017 21:45,2,0.000,ALERT,212.38,300.57,59.959,1485744303,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,846745.5,846745.5,22882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744307,1556061.00
01/29/2017 21:45,2,0.000,ALERT,214.19,302.98,59.959,1485744303,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,605851.4,605851.4,23152,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744308,1556062.00
01/29/2017 21:45,2,0.000,ALERT,213.51,302.98,59.959,1485744303,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,608707.6,608707.6,23124,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744310,1556063.00
01/29/2017 21:45,2,0.000,ALERT,212.83,302.98,59.959,1485744303,"201051344000646","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,604580.4,604580.4,23102,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744312,1556064.00
01/29/2017 21:45,2,0.000,ALERT,212.16,301.17,59.965,1485744303,"274151322000052","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,875105.6,875105.6,22641,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744314,1556065.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.98,59.986,1485744303,"201051344000585","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,615157.0,615157.0,23173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744316,1556066.00
01/29/2017 21:45,2,0.000,ALERT,212.83,302.98,59.986,1485744303,"201051344001230","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,607922.5,607922.5,23010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744317,1556067.00
01/29/2017 21:45,2,0.000,ALERT,213.51,303.58,59.965,1485744303,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,599863.3,599863.3,23139,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744319,1556068.00
01/29/2017 21:45,2,0.000,ALERT,212.61,302.68,59.933,1485744303,"201051344000955","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,615144.1,615144.1,23090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744321,1556069.00
01/29/2017 21:45,2,0.000,ALERT,212.38,300.27,59.954,1485744303,"274151322000094","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,720807.9,720807.9,23396,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744323,1556070.00
01/29/2017 21:45,2,0.000,ALERT,213.51,303.58,59.965,1485744303,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,624172.0,624172.0,23043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744325,1556071.00
01/29/2017 21:45,2,0.000,ALERT,212.61,303.28,59.970,1485744303,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,612127.6,612127.6,23158,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744326,1556072.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.68,59.965,1485744303,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,613173.8,613173.8,23165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744328,1556073.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.07,59.965,1485744303,"201051344000417","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,596438.6,596438.6,23292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744330,1556074.00
01/29/2017 21:45,2,0.000,ALERT,212.61,300.87,59.991,1485744303,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,866612.2,866612.2,22679,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744332,1556075.00
01/29/2017 21:45,2,0.000,ALERT,213.06,300.57,59.959,1485744303,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,924041.7,924041.7,22790,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744334,1556076.00
01/29/2017 21:45,2,0.000,ALERT,213.29,303.58,59.996,1485744303,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,607184.9,607184.9,23139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744336,1556077.00
01/29/2017 21:45,2,0.000,ALERT,212.38,301.77,59.970,1485744303,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,915023.3,915023.3,22854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744338,1556078.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.37,59.965,1485744303,"201051344000988","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,568897.3,568897.3,23166,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485744339,1556079.00
01/29/2017 21:45,2,0.000,ALERT,212.61,301.77,59.981,1485744303,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,613315.9,613315.9,23199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744341,1556080.00
01/29/2017 21:45,2,0.000,ALERT,213.29,302.68,59.996,1485744303,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,617283.2,617283.2,22906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744343,1556081.00
01/29/2017 21:45,2,0.000,ALERT,213.74,302.37,59.981,1485744303,"201051344000853","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,615935.4,615935.4,22823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744345,1556082.00
01/29/2017 21:45,2,0.000,ALERT,213.29,302.68,59.944,1485744303,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,612427.0,612427.0,23078,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744347,1556083.00
01/29/2017 21:45,2,0.000,ALERT,213.29,302.37,59.986,1485744303,"201051344000917","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,609376.8,609376.8,23092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485744348,1556084.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.98,59.986,1485744303,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,615403.3,615403.3,22949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744350,1556085.00
01/29/2017 21:45,2,0.000,ALERT,212.83,302.07,59.991,1485744303,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,607959.7,607959.7,23140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744352,1556086.00
01/29/2017 21:45,2,0.000,ALERT,211.93,300.87,60.012,1485744303,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,831873.0,831873.0,22796,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744354,1556087.00
01/29/2017 21:45,2,0.000,ALERT,212.83,299.67,59.938,1485744303,"274151322000068","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,721905.5,721905.5,23288,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744355,1556088.00
01/29/2017 21:45,2,0.000,ALERT,212.61,302.68,59.975,1485744303,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,603530.9,603530.9,23198,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744357,1556089.00
01/29/2017 21:45,2,0.000,ALERT,212.83,303.28,59.986,1485744303,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,619662.3,619662.3,23085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744359,1556090.00
01/29/2017 21:45,2,0.000,ALERT,213.06,302.37,59.975,1485744303,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,611898.8,611898.8,23186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485744361,1556091.00
01/29/2017 21:45,2,0.000,ALERT,212.16,300.57,59.965,1485744303,"274151322000054","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,848125.1,848125.1,22874,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485744363,1556092.00
01/29/2017 21:45,2,0.000,ALERT,213.74,302.37,60.012,1485744303,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,606030.7,606030.7,23175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744364,1556093.00
01/29/2017 21:45,2,0.000,ALERT,212.83,302.68,59.970,1485744303,"201051344001093","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,608970.2,608970.2,23105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744366,1556094.00
01/29/2017 21:45,2,0.000,ALERT,213.29,303.28,59.981,1485744303,"201051344000900","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,624993.7,624993.7,22737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744368,1556095.00
01/29/2017 21:45,2,0.000,ALERT,213.51,302.07,59.965,1485744303,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,614680.6,614680.6,22743,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485744370,1556096.00
01/29/2017 21:45,2,0.000,ALERT,213.51,303.28,59.970,1485744303,"201051344000569","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,625427.5,625427.5,22746,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744372,1556097.00
01/29/2017 21:45,2,0.000,ALERT,213.29,302.98,59.965,1485744303,"201051344000983","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,618186.1,618186.1,22883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744373,1556098.00
01/29/2017 21:45,2,0.000,ALERT,213.51,302.98,59.975,1485744303,"201051344001158","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,606662.7,606662.7,23096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744375,1556099.00
01/29/2017 21:45,2,0.000,ALERT,213.74,303.28,59.970,1485744303,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,617363.7,617363.7,22776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744377,1556100.00
01/29/2017 21:45,2,0.000,ALERT,212.61,300.27,59.959,1485744303,"274151322000087","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,820149.5,820149.5,23085,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485744379,1556101.00
01/29/2017 22:00,2,0.000,ALERT,213.96,303.28,59.981,1485745204,"201051344000645","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,616632.7,616632.7,22760,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745206,1556102.00
01/29/2017 22:00,2,0.000,ALERT,212.38,300.27,59.970,1485745204,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,846745.5,846745.5,22884,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745207,1556103.00
01/29/2017 22:00,2,0.000,ALERT,214.19,302.98,59.975,1485745204,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,605851.4,605851.4,23154,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745209,1556104.00
01/29/2017 22:00,2,0.000,ALERT,213.74,303.58,59.981,1485745204,"201051344000469","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,608707.6,608707.6,23126,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745211,1556105.00
01/29/2017 22:00,2,0.000,ALERT,213.29,303.58,59.975,1485745204,"201051344000646","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,604580.4,604580.4,23104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745213,1556106.00
01/29/2017 22:00,2,0.000,ALERT,211.93,301.47,59.970,1485745204,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,875105.6,875105.6,22643,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745215,1556107.00
01/29/2017 22:00,2,0.000,ALERT,213.51,303.58,59.975,1485745204,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,615157.0,615157.0,23175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745216,1556108.00
01/29/2017 22:00,2,0.000,ALERT,212.61,302.37,59.986,1485745204,"201051344001230","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,607922.5,607922.5,23012,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745218,1556109.00
01/29/2017 22:00,2,0.000,ALERT,213.06,302.68,60.018,1485745204,"201051344000582","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,599863.3,599863.3,23141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745220,1556110.00
01/29/2017 22:00,2,0.000,ALERT,212.16,301.77,59.986,1485745204,"201051344000955","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,615144.1,615144.1,23092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745222,1556111.00
01/29/2017 22:00,2,0.000,ALERT,212.16,299.67,59.986,1485745204,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,720807.9,720807.9,23398,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745224,1556112.00
01/29/2017 22:00,2,0.000,ALERT,213.29,303.88,59.991,1485745204,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,624172.0,624172.0,23045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745226,1556113.00
01/29/2017 22:00,2,0.000,ALERT,212.38,302.37,59.991,1485745204,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,612127.6,612127.6,23160,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745227,1556114.00
01/29/2017 22:00,2,0.000,ALERT,212.61,301.77,59.986,1485745204,"201051344000438","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,613173.8,613173.8,23167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745229,1556115.00
01/29/2017 22:00,2,0.000,ALERT,212.83,301.47,59.975,1485745204,"201051344000417","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,596438.6,596438.6,23294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745231,1556116.00
01/29/2017 22:00,2,0.000,ALERT,212.16,300.87,60.007,1485745204,"274151322000083","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,866612.2,866612.2,22681,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745233,1556117.00
01/29/2017 22:00,2,0.000,ALERT,212.61,300.87,59.986,1485745204,"274151322000076","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,924041.7,924041.7,22792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745235,1556118.00
01/29/2017 22:00,2,0.000,ALERT,213.06,303.58,59.991,1485745204,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,607184.9,607184.9,23141,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745237,1556119.00
01/29/2017 22:00,2,0.000,ALERT,211.93,301.47,60.018,1485745204,"274151322000095","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,915023.3,915023.3,22856,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745239,1556120.00
01/29/2017 22:00,2,0.000,ALERT,213.06,302.98,59.991,1485745204,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,568897.3,568897.3,23168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745240,1556121.00
01/29/2017 22:00,2,0.000,ALERT,212.16,300.87,60.034,1485745204,"201051344001025","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,613315.9,613315.9,23201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745242,1556122.00
01/29/2017 22:00,2,0.000,ALERT,213.06,302.98,60.012,1485745204,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,617283.2,617283.2,22908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745244,1556123.00
01/29/2017 22:00,2,0.000,ALERT,213.74,302.98,59.986,1485745204,"201051344000853","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,615935.4,615935.4,22825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745246,1556124.00
01/29/2017 22:00,2,0.000,ALERT,212.83,302.07,60.034,1485745204,"201051344000685","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,612427.0,612427.0,23080,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745248,1556125.00
01/29/2017 22:00,2,0.000,ALERT,212.61,301.47,59.981,1485745204,"201051344000917","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,609376.8,609376.8,23094,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745249,1556126.00
01/29/2017 22:00,2,0.000,ALERT,212.83,302.37,59.991,1485745204,"201051344001145","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745251,1556127.00
01/29/2017 22:00,2,0.000,ALERT,212.61,301.17,60.002,1485745204,"201051344000651","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,607959.7,607959.7,23142,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745253,1556128.00
01/29/2017 22:00,2,0.000,ALERT,211.70,299.97,59.996,1485745204,"274151322000088","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,831873.0,831873.0,22798,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745255,1556129.00
01/29/2017 22:00,2,0.000,ALERT,212.83,299.67,59.981,1485745204,"274151322000068","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,721905.5,721905.5,23290,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745257,1556130.00
01/29/2017 22:00,2,0.000,ALERT,212.16,301.77,59.991,1485745204,"201051344001135","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,603530.9,603530.9,23200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745259,1556131.00
01/29/2017 22:00,2,0.000,ALERT,213.06,303.88,59.986,1485745204,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,619662.3,619662.3,23087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745260,1556132.00
01/29/2017 22:00,2,0.000,ALERT,212.61,301.47,59.996,1485745204,"201051344001203","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745262,1556133.00
01/29/2017 22:00,2,0.000,ALERT,211.93,300.87,59.944,1485745204,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,848125.1,848125.1,22876,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745264,1556134.00
01/29/2017 22:00,2,0.000,ALERT,213.74,302.68,59.986,1485745204,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,606030.7,606030.7,23177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745266,1556135.00
01/29/2017 22:00,2,0.000,ALERT,212.38,301.77,59.970,1485745204,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,608970.2,608970.2,23107,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745268,1556136.00
01/29/2017 22:00,2,0.000,ALERT,213.29,303.28,59.970,1485745204,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,624993.7,624993.7,22739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745269,1556137.00
01/29/2017 22:00,2,0.000,ALERT,213.51,302.37,59.986,1485745204,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,614680.6,614680.6,22745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745271,1556138.00
01/29/2017 22:00,2,0.000,ALERT,213.51,303.88,59.986,1485745204,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,625427.5,625427.5,22748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745273,1556139.00
01/29/2017 22:00,2,0.000,ALERT,213.29,303.28,59.981,1485745204,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,618186.1,618186.1,22885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745275,1556140.00
01/29/2017 22:00,2,0.000,ALERT,213.51,303.28,59.981,1485745204,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,606662.7,606662.7,23098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745277,1556141.00
01/29/2017 22:00,2,0.000,ALERT,213.96,303.88,59.981,1485745204,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,617363.7,617363.7,22778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485745278,1556142.00
01/29/2017 22:00,2,0.000,ALERT,212.16,299.37,59.949,1485745204,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,820149.5,820149.5,23087,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485745280,1556143.00
01/29/2017 22:15,2,0.000,ALERT,213.29,301.77,59.965,1485746103,"201051344000645","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,616632.7,616632.7,22762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746105,1556144.00
01/29/2017 22:15,2,0.000,ALERT,211.48,299.97,59.959,1485746103,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,846745.5,846745.5,22886,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746107,1556145.00
01/29/2017 22:15,2,0.000,ALERT,213.51,302.07,59.970,1485746103,"201051344000633","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,605851.4,605851.4,23156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746108,1556146.00
01/29/2017 22:15,2,0.000,ALERT,212.83,302.68,59.970,1485746103,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,608707.6,608707.6,23128,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746110,1556147.00
01/29/2017 22:15,2,0.000,ALERT,211.93,301.77,59.959,1485746103,"201051344000646","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,604580.4,604580.4,23106,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746112,1556148.00
01/29/2017 22:15,2,0.000,ALERT,211.48,300.57,59.922,1485746103,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,875105.6,875105.6,22645,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746114,1556149.00
01/29/2017 22:15,2,0.000,ALERT,212.38,302.07,59.970,1485746103,"201051344000585","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,615157.0,615157.0,23177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746116,1556150.00
01/29/2017 22:15,2,0.000,ALERT,212.16,302.07,60.007,1485746103,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,607922.5,607922.5,23014,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746118,1556151.00
01/29/2017 22:15,2,0.000,ALERT,212.61,302.68,59.949,1485746103,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,599863.3,599863.3,23143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746119,1556152.00
01/29/2017 22:15,2,0.000,ALERT,211.93,301.77,59.981,1485746103,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,615144.1,615144.1,23094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746121,1556153.00
01/29/2017 22:15,2,0.000,ALERT,211.70,299.37,59.965,1485746103,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,720807.9,720807.9,23400,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746123,1556154.00
01/29/2017 22:15,2,0.000,ALERT,213.06,302.68,59.996,1485746103,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,624172.0,624172.0,23047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746125,1556155.00
01/29/2017 22:15,2,0.000,ALERT,212.16,302.07,59.981,1485746103,"201051344000890","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,612127.6,612127.6,23162,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746127,1556156.00
