ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 22:15,2,0.000,ALERT,212.38,301.47,59.970,1485746103,"201051344000438","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,613173.8,613173.8,23169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746128,1556157.00
01/29/2017 22:15,2,0.000,ALERT,212.38,301.17,59.933,1485746103,"201051344000417","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,596438.6,596438.6,23296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746130,1556158.00
01/29/2017 22:15,2,0.000,ALERT,211.93,300.57,59.965,1485746103,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,866612.2,866612.2,22683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746132,1556159.00
01/29/2017 22:15,2,0.000,ALERT,212.38,299.97,59.970,1485746103,"274151322000076","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,924041.7,924041.7,22794,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746134,1556160.00
01/29/2017 22:15,2,0.000,ALERT,212.83,302.98,59.981,1485746103,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,607184.9,607184.9,23143,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746135,1556161.00
01/29/2017 22:15,2,0.000,ALERT,211.93,300.87,59.981,1485746103,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,915023.3,915023.3,22858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746137,1556162.00
01/29/2017 22:15,2,0.000,ALERT,212.83,302.07,59.975,1485746103,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,568897.3,568897.3,23170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746139,1556163.00
01/29/2017 22:15,2,0.000,ALERT,212.16,300.87,59.986,1485746103,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,613315.9,613315.9,23203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746141,1556164.00
01/29/2017 22:15,2,0.000,ALERT,212.83,302.37,59.986,1485746103,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,617283.2,617283.2,22910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746143,1556165.00
01/29/2017 22:15,2,0.000,ALERT,213.51,302.37,60.002,1485746103,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,615935.4,615935.4,22827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746145,1556166.00
01/29/2017 22:15,2,0.000,ALERT,212.61,301.77,59.986,1485746103,"201051344000685","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,612427.0,612427.0,23082,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746146,1556167.00
01/29/2017 22:15,2,0.000,ALERT,212.38,301.17,59.954,1485746103,"201051344000917","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,609376.8,609376.8,23096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746148,1556168.00
01/29/2017 22:15,2,0.000,ALERT,212.61,302.07,59.954,1485746103,"201051344001145","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,615403.3,615403.3,22953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746150,1556169.00
01/29/2017 22:15,2,0.000,ALERT,212.38,301.17,59.944,1485746103,"201051344000651","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,607959.7,607959.7,23144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746152,1556170.00
01/29/2017 22:15,2,0.000,ALERT,211.25,299.37,59.991,1485746103,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,831873.0,831873.0,22800,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746154,1556171.00
01/29/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1485746103,"274151322000068","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,721905.5,721905.5,23292,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746155,1556172.00
01/29/2017 22:15,2,0.000,ALERT,211.93,301.77,59.959,1485746103,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,603530.9,603530.9,23202,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746157,1556173.00
01/29/2017 22:15,2,0.000,ALERT,212.83,302.98,59.991,1485746103,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,619662.3,619662.3,23089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746159,1556174.00
01/29/2017 22:15,2,0.000,ALERT,212.38,301.47,59.991,1485746103,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,611898.8,611898.8,23190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746161,1556175.00
01/29/2017 22:15,2,0.000,ALERT,211.48,299.37,60.002,1485746103,"274151322000054","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,848125.1,848125.1,22878,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746163,1556176.00
01/29/2017 22:15,2,0.000,ALERT,213.06,301.77,60.002,1485746103,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,606030.7,606030.7,23179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746165,1556177.00
01/29/2017 22:15,2,0.000,ALERT,212.38,301.77,60.007,1485746103,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,608970.2,608970.2,23109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746166,1556178.00
01/29/2017 22:15,2,0.000,ALERT,213.06,302.37,60.002,1485746103,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,624993.7,624993.7,22741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746168,1556179.00
01/29/2017 22:15,2,0.000,ALERT,213.06,301.77,59.965,1485746103,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,614680.6,614680.6,22747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746170,1556180.00
01/29/2017 22:15,2,0.000,ALERT,213.06,302.98,60.002,1485746103,"201051344000569","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,625427.5,625427.5,22750,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746172,1556181.00
01/29/2017 22:15,2,0.000,ALERT,213.06,302.37,60.002,1485746103,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,618186.1,618186.1,22887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746174,1556182.00
01/29/2017 22:15,2,0.000,ALERT,213.29,302.37,60.002,1485746103,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,606662.7,606662.7,23100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485746176,1556183.00
01/29/2017 22:15,2,0.000,ALERT,213.51,302.98,59.996,1485746103,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,617363.7,617363.7,22780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746178,1556184.00
01/29/2017 22:15,2,0.000,ALERT,211.70,298.77,59.959,1485746103,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,820149.5,820149.5,23089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485746179,1556185.00
01/29/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1485747003,"201051344000645","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,616632.7,616632.7,22764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747005,1556186.00
01/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.996,1485747003,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,846745.5,846745.5,22888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747007,1556187.00
01/29/2017 22:30,2,0.000,ALERT,213.74,301.47,59.986,1485747003,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,605851.4,605851.4,23158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747009,1556188.00
01/29/2017 22:30,2,0.000,ALERT,213.06,301.77,59.986,1485747003,"201051344000469","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,608707.6,608707.6,23130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747011,1556189.00
01/29/2017 22:30,2,0.000,ALERT,212.38,301.47,59.975,1485747003,"201051344000646","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,604580.4,604580.4,23108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747012,1556190.00
01/29/2017 22:30,2,0.000,ALERT,211.93,300.57,59.970,1485747003,"274151322000052","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,875105.6,875105.6,22647,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747014,1556191.00
01/29/2017 22:30,2,0.000,ALERT,212.61,301.77,60.007,1485747003,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,615157.0,615157.0,23179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747016,1556192.00
01/29/2017 22:30,2,0.000,ALERT,212.38,302.07,59.981,1485747003,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,607922.5,607922.5,23016,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747018,1556193.00
01/29/2017 22:30,2,0.000,ALERT,213.06,302.68,59.938,1485747003,"201051344000582","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,599863.3,599863.3,23145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747020,1556194.00
01/29/2017 22:30,2,0.000,ALERT,212.16,301.47,59.981,1485747003,"201051344000955","219011344069620",0.00,-8.00,0,299.97,302.98,0.0,0.0,0.000,615144.1,615144.1,23096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747022,1556195.00
01/29/2017 22:30,2,0.000,ALERT,212.16,299.07,59.975,1485747003,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,720807.9,720807.9,23402,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747023,1556196.00
01/29/2017 22:30,2,0.000,ALERT,213.29,302.37,59.981,1485747003,"201051344000579","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,624172.0,624172.0,23049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747025,1556197.00
01/29/2017 22:30,2,0.000,ALERT,212.38,302.07,59.975,1485747003,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,612127.6,612127.6,23164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747027,1556198.00
01/29/2017 22:30,2,0.000,ALERT,212.38,301.47,59.975,1485747003,"201051344000438","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,613173.8,613173.8,23171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747029,1556199.00
01/29/2017 22:30,2,0.000,ALERT,212.61,300.87,59.981,1485747003,"201051344000417","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,596438.6,596438.6,23298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747031,1556200.00
01/29/2017 22:30,2,0.000,ALERT,212.16,300.27,59.981,1485747003,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,866612.2,866612.2,22685,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747033,1556201.00
01/29/2017 22:30,2,0.000,ALERT,212.61,300.57,59.970,1485747003,"274151322000076","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,924041.7,924041.7,22796,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747035,1556202.00
01/29/2017 22:30,2,0.000,ALERT,213.06,302.37,59.944,1485747003,"201051344000868","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,607184.9,607184.9,23145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747036,1556203.00
01/29/2017 22:30,2,0.000,ALERT,211.70,300.57,59.965,1485747003,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,915023.3,915023.3,22860,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747038,1556204.00
01/29/2017 22:30,2,0.000,ALERT,213.06,301.47,59.981,1485747003,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,568897.3,568897.3,23172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747040,1556205.00
01/29/2017 22:30,2,0.000,ALERT,212.16,300.27,59.981,1485747003,"201051344001025","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,613315.9,613315.9,23205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747042,1556206.00
01/29/2017 22:30,2,0.000,ALERT,213.06,301.77,59.965,1485747003,"201051344000458","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,617283.2,617283.2,22912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747044,1556207.00
01/29/2017 22:30,2,0.000,ALERT,213.51,301.77,59.986,1485747003,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,615935.4,615935.4,22829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747046,1556208.00
01/29/2017 22:30,2,0.000,ALERT,212.61,301.47,59.981,1485747003,"201051344000685","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,612427.0,612427.0,23084,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747047,1556209.00
01/29/2017 22:30,2,0.000,ALERT,212.61,300.87,59.991,1485747003,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,609376.8,609376.8,23098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747049,1556210.00
01/29/2017 22:30,2,0.000,ALERT,212.61,301.47,59.975,1485747003,"201051344001145","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,615403.3,615403.3,22955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747051,1556211.00
01/29/2017 22:30,2,0.000,ALERT,212.38,300.57,59.981,1485747003,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,607959.7,607959.7,23146,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747053,1556212.00
01/29/2017 22:30,2,0.000,ALERT,211.70,299.97,59.981,1485747003,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,831873.0,831873.0,22802,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747055,1556213.00
01/29/2017 22:30,2,0.000,ALERT,212.83,299.07,59.975,1485747003,"274151322000068","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,721905.5,721905.5,23294,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747056,1556214.00
01/29/2017 22:30,2,0.000,ALERT,212.16,301.47,59.975,1485747003,"201051344001135","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,603530.9,603530.9,23204,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747058,1556215.00
01/29/2017 22:30,2,0.000,ALERT,212.83,302.07,59.981,1485747003,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,619662.3,619662.3,23091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747060,1556216.00
01/29/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1485747003,"201051344001203","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,611898.8,611898.8,23192,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747062,1556217.00
01/29/2017 22:30,2,0.000,ALERT,211.93,299.37,59.933,1485747003,"274151322000054","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,848125.1,848125.1,22880,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747063,1556218.00
01/29/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1485747003,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,606030.7,606030.7,23181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747065,1556219.00
01/29/2017 22:30,2,0.000,ALERT,212.38,301.47,59.975,1485747003,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,608970.2,608970.2,23111,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747067,1556220.00
01/29/2017 22:30,2,0.000,ALERT,212.83,301.47,59.944,1485747003,"201051344000900","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,624993.7,624993.7,22743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747069,1556221.00
01/29/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1485747003,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,614680.6,614680.6,22749,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747071,1556222.00
01/29/2017 22:30,2,0.000,ALERT,213.06,302.07,59.996,1485747003,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,625427.5,625427.5,22752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747072,1556223.00
01/29/2017 22:30,2,0.000,ALERT,212.83,301.77,60.012,1485747003,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,618186.1,618186.1,22889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747074,1556224.00
01/29/2017 22:30,2,0.000,ALERT,213.29,301.77,59.970,1485747003,"201051344001158","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,606662.7,606662.7,23102,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747076,1556225.00
01/29/2017 22:30,2,0.000,ALERT,213.51,302.07,59.975,1485747003,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,617363.7,617363.7,22782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747078,1556226.00
01/29/2017 22:30,2,0.000,ALERT,211.93,298.17,59.970,1485747003,"274151322000087","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,820149.5,820149.5,23091,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747080,1556227.00
01/29/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1485747903,"201051344000645","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,616632.7,616632.7,22766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747905,1556228.00
01/29/2017 22:45,2,0.000,ALERT,212.16,299.97,60.002,1485747903,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,846745.5,846745.5,22890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747907,1556229.00
01/29/2017 22:45,2,0.000,ALERT,213.74,302.07,60.002,1485747903,"201051344000633","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,605851.4,605851.4,23160,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747909,1556230.00
01/29/2017 22:45,2,0.000,ALERT,213.29,302.68,60.002,1485747903,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,608707.6,608707.6,23132,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747911,1556231.00
01/29/2017 22:45,2,0.000,ALERT,212.61,302.68,60.002,1485747903,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,604580.4,604580.4,23110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747912,1556232.00
01/29/2017 22:45,2,0.000,ALERT,211.70,300.87,59.975,1485747903,"274151322000052","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,875105.6,875105.6,22649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747914,1556233.00
01/29/2017 22:45,2,0.000,ALERT,212.83,302.98,60.012,1485747903,"201051344000585","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,615157.0,615157.0,23181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747916,1556234.00
01/29/2017 22:45,2,0.000,ALERT,212.83,303.28,60.002,1485747903,"201051344001230","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,607922.5,607922.5,23018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747918,1556235.00
01/29/2017 22:45,2,0.000,ALERT,213.29,303.58,59.996,1485747903,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,599863.3,599863.3,23147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747919,1556236.00
01/29/2017 22:45,2,0.000,ALERT,212.38,302.98,60.007,1485747903,"201051344000955","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,615144.1,615144.1,23098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747921,1556237.00
01/29/2017 22:45,2,0.000,ALERT,211.93,299.37,59.991,1485747903,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,720807.9,720807.9,23404,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747923,1556238.00
01/29/2017 22:45,2,0.000,ALERT,213.29,303.28,59.991,1485747903,"201051344000579","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,624172.0,624172.0,23051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747925,1556239.00
01/29/2017 22:45,2,0.000,ALERT,212.61,303.28,60.002,1485747903,"201051344000890","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,612127.6,612127.6,23166,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747927,1556240.00
01/29/2017 22:45,2,0.000,ALERT,212.83,302.68,59.991,1485747903,"201051344000438","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,613173.8,613173.8,23173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747928,1556241.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.37,59.996,1485747903,"201051344000417","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,596438.6,596438.6,23300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747930,1556242.00
01/29/2017 22:45,2,0.000,ALERT,212.16,301.17,59.991,1485747903,"274151322000083","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,866612.2,866612.2,22687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747932,1556243.00
01/29/2017 22:45,2,0.000,ALERT,212.61,300.87,59.981,1485747903,"274151322000076","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,924041.7,924041.7,22798,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747934,1556244.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.98,59.996,1485747903,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,607184.9,607184.9,23147,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747936,1556245.00
01/29/2017 22:45,2,0.000,ALERT,211.93,301.17,59.944,1485747903,"274151322000095","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,915023.3,915023.3,22862,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747937,1556246.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.37,60.018,1485747903,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,568897.3,568897.3,23174,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747939,1556247.00
01/29/2017 22:45,2,0.000,ALERT,212.61,302.07,59.981,1485747903,"201051344001025","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,613315.9,613315.9,23207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747941,1556248.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.37,59.986,1485747903,"201051344000458","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,617283.2,617283.2,22914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747943,1556249.00
01/29/2017 22:45,2,0.000,ALERT,213.74,302.37,59.991,1485747903,"201051344000853","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,615935.4,615935.4,22831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747945,1556250.00
01/29/2017 22:45,2,0.000,ALERT,213.29,302.98,59.991,1485747903,"201051344000685","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,612427.0,612427.0,23086,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747946,1556251.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.37,60.039,1485747903,"201051344000917","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,609376.8,609376.8,23100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747948,1556252.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.98,59.991,1485747903,"201051344001145","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,615403.3,615403.3,22957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747950,1556253.00
01/29/2017 22:45,2,0.000,ALERT,213.06,302.37,59.986,1485747903,"201051344000651","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,607959.7,607959.7,23148,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747952,1556254.00
01/29/2017 22:45,2,0.000,ALERT,211.48,299.67,59.970,1485747903,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,831873.0,831873.0,22804,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747954,1556255.00
01/29/2017 22:45,2,0.000,ALERT,212.61,299.67,60.012,1485747903,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,721905.5,721905.5,23296,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747956,1556256.00
01/29/2017 22:45,2,0.000,ALERT,212.38,302.98,59.954,1485747903,"201051344001135","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,603530.9,603530.9,23206,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485747958,1556257.00
01/29/2017 22:45,2,0.000,ALERT,212.83,302.98,59.965,1485747903,"201051344000594","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,619662.3,619662.3,23093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747959,1556258.00
01/29/2017 22:45,2,0.000,ALERT,212.83,302.68,59.975,1485747903,"201051344001203","219011344069620",0.00,-8.50,0,299.37,305.38,0.0,0.0,0.000,611898.8,611898.8,23194,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747961,1556259.00
01/29/2017 22:45,2,0.000,ALERT,211.70,299.97,59.970,1485747903,"274151322000054","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,848125.1,848125.1,22882,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747963,1556260.00
01/29/2017 22:45,2,0.000,ALERT,213.51,301.77,59.981,1485747903,"201051344000867","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,606030.7,606030.7,23183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747965,1556261.00
01/29/2017 22:45,2,0.000,ALERT,212.61,302.98,59.991,1485747903,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,608970.2,608970.2,23113,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747967,1556262.00
01/29/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1485747903,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,624993.7,624993.7,22745,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747968,1556263.00
01/29/2017 22:45,2,0.000,ALERT,213.29,301.77,59.981,1485747903,"201051344000648","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,614680.6,614680.6,22751,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747970,1556264.00
01/29/2017 22:45,2,0.000,ALERT,213.29,302.98,59.986,1485747903,"201051344000569","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,625427.5,625427.5,22754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747972,1556265.00
01/29/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1485747903,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,618186.1,618186.1,22891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747974,1556266.00
01/29/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1485747903,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,606662.7,606662.7,23104,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747975,1556267.00
01/29/2017 22:45,2,0.000,ALERT,213.74,302.98,59.986,1485747903,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,617363.7,617363.7,22784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747977,1556268.00
01/29/2017 22:45,2,0.000,ALERT,211.93,298.77,59.944,1485747903,"274151322000087","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,820149.5,820149.5,23093,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485747979,1556269.00
01/29/2017 23:00,2,0.000,ALERT,214.41,303.58,59.986,1485748803,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,616632.7,616632.7,22768,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748805,1556270.00
01/29/2017 23:00,2,0.000,ALERT,213.06,301.17,59.996,1485748803,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,846745.5,846745.5,22892,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748807,1556271.00
01/29/2017 23:00,2,0.000,ALERT,214.64,303.58,60.034,1485748803,"201051344000633","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,605851.4,605851.4,23162,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748809,1556272.00
01/29/2017 23:00,2,0.000,ALERT,213.96,303.58,60.023,1485748803,"201051344000469","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,608707.6,608707.6,23134,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748811,1556273.00
01/29/2017 23:00,2,0.000,ALERT,213.06,303.58,60.007,1485748803,"201051344000646","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,604580.4,604580.4,23112,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748813,1556274.00
01/29/2017 23:00,2,0.000,ALERT,212.38,302.37,60.007,1485748803,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,875105.6,875105.6,22651,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748814,1556275.00
01/29/2017 23:00,2,0.000,ALERT,213.51,303.88,60.034,1485748803,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,615157.0,615157.0,23183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748816,1556276.00
01/29/2017 23:00,2,0.000,ALERT,213.29,303.58,60.007,1485748803,"201051344001230","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,607922.5,607922.5,23020,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748818,1556277.00
01/29/2017 23:00,2,0.000,ALERT,213.74,304.18,59.996,1485748803,"201051344000582","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,599863.3,599863.3,23149,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748820,1556278.00
01/29/2017 23:00,2,0.000,ALERT,212.83,303.28,60.023,1485748803,"201051344000955","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,615144.1,615144.1,23100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748822,1556279.00
01/29/2017 23:00,2,0.000,ALERT,212.61,300.57,60.028,1485748803,"274151322000094","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,720807.9,720807.9,23406,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748823,1556280.00
01/29/2017 23:00,2,0.000,ALERT,213.96,304.18,60.007,1485748803,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,624172.0,624172.0,23053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748825,1556281.00
01/29/2017 23:00,2,0.000,ALERT,213.06,303.88,60.012,1485748803,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,612127.6,612127.6,23168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748827,1556282.00
01/29/2017 23:00,2,0.000,ALERT,213.29,303.28,60.018,1485748803,"201051344000438","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,613173.8,613173.8,23175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748829,1556283.00
01/29/2017 23:00,2,0.000,ALERT,213.51,302.98,60.018,1485748803,"201051344000417","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,596438.6,596438.6,23302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748830,1556284.00
01/29/2017 23:00,2,0.000,ALERT,213.06,302.07,60.023,1485748803,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,866612.2,866612.2,22689,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748832,1556285.00
01/29/2017 23:00,2,0.000,ALERT,213.29,300.87,60.039,1485748803,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,924041.7,924041.7,22800,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748834,1556286.00
01/29/2017 23:00,2,0.000,ALERT,213.96,304.48,60.012,1485748803,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,607184.9,607184.9,23149,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748836,1556287.00
01/29/2017 23:00,2,0.000,ALERT,212.83,302.37,60.007,1485748803,"274151322000095","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,915023.3,915023.3,22864,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748838,1556288.00
01/29/2017 23:00,2,0.000,ALERT,213.74,303.58,60.002,1485748803,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,568897.3,568897.3,23176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748840,1556289.00
01/29/2017 23:00,2,0.000,ALERT,213.06,302.68,59.981,1485748803,"201051344001025","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,613315.9,613315.9,23209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748841,1556290.00
01/29/2017 23:00,2,0.000,ALERT,213.74,303.58,59.975,1485748803,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,617283.2,617283.2,22916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748843,1556291.00
01/29/2017 23:00,2,0.000,ALERT,214.41,303.58,59.996,1485748803,"201051344000853","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,615935.4,615935.4,22833,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748845,1556292.00
01/29/2017 23:00,2,0.000,ALERT,213.74,303.58,60.002,1485748803,"201051344000685","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,612427.0,612427.0,23088,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748847,1556293.00
01/29/2017 23:00,2,0.000,ALERT,213.51,302.98,59.991,1485748803,"201051344000917","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,609376.8,609376.8,23102,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748849,1556294.00
01/29/2017 23:00,2,0.000,ALERT,213.51,303.58,59.986,1485748803,"201051344001145","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,615403.3,615403.3,22959,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748850,1556295.00
01/29/2017 23:00,2,0.000,ALERT,213.51,302.68,60.002,1485748803,"201051344000651","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,607959.7,607959.7,23150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748852,1556296.00
01/29/2017 23:00,2,0.000,ALERT,212.38,300.87,59.981,1485748803,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,831873.0,831873.0,22806,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748854,1556297.00
01/29/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1485748803,"274151322000068","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,721905.5,721905.5,23298,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748856,1556298.00
01/29/2017 23:00,2,0.000,ALERT,213.06,303.58,60.034,1485748803,"201051344001135","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,603530.9,603530.9,23208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748857,1556299.00
01/29/2017 23:00,2,0.000,ALERT,213.51,304.18,59.965,1485748803,"201051344000594","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,619662.3,619662.3,23095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748859,1556300.00
01/29/2017 23:00,2,0.000,ALERT,213.51,302.98,59.986,1485748803,"201051344001203","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,611898.8,611898.8,23196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748861,1556301.00
