ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2017 23:00,2,0.000,ALERT,212.61,301.17,59.975,1485748803,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,848125.1,848125.1,22884,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748863,1556302.00
01/29/2017 23:00,2,0.000,ALERT,214.19,302.98,60.023,1485748803,"201051344000867","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,606030.7,606030.7,23185,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748865,1556303.00
01/29/2017 23:00,2,0.000,ALERT,213.29,303.28,59.965,1485748803,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,608970.2,608970.2,23115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748866,1556304.00
01/29/2017 23:00,2,0.000,ALERT,213.96,303.88,59.991,1485748803,"201051344000900","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,624993.7,624993.7,22747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748868,1556305.00
01/29/2017 23:00,2,0.000,ALERT,214.19,302.98,59.986,1485748803,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,614680.6,614680.6,22753,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748870,1556306.00
01/29/2017 23:00,2,0.000,ALERT,213.96,303.88,59.986,1485748803,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,625427.5,625427.5,22756,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748872,1556307.00
01/29/2017 23:00,2,0.000,ALERT,213.96,303.88,59.986,1485748803,"201051344000983","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,618186.1,618186.1,22893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748874,1556308.00
01/29/2017 23:00,2,0.000,ALERT,214.19,303.28,59.975,1485748803,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,606662.7,606662.7,23106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748876,1556309.00
01/29/2017 23:00,2,0.000,ALERT,214.41,304.18,59.981,1485748803,"201051344000576","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,617363.7,617363.7,22786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485748878,1556310.00
01/29/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1485748803,"274151322000087","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,820149.5,820149.5,23095,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485748879,1556311.00
01/29/2017 23:15,2,0.000,ALERT,213.51,301.77,59.965,1485749703,"201051344000645","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,616632.7,616632.7,22770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749705,1556312.00
01/29/2017 23:15,2,0.000,ALERT,212.61,301.47,59.991,1485749703,"274151322000085","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,846745.5,846745.5,22894,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749707,1556313.00
01/29/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1485749703,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,605851.4,605851.4,23164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749708,1556314.00
01/29/2017 23:15,2,0.000,ALERT,213.29,302.07,59.954,1485749703,"201051344000469","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,608707.6,608707.6,23136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749710,1556315.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.68,59.991,1485749703,"201051344000646","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,604580.4,604580.4,23114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749712,1556316.00
01/29/2017 23:15,2,0.000,ALERT,212.16,301.47,59.954,1485749703,"274151322000052","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,875105.6,875105.6,22653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749714,1556317.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.68,59.965,1485749703,"201051344000585","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,615157.0,615157.0,23185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749715,1556318.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.98,59.965,1485749703,"201051344001230","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,607922.5,607922.5,23022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749717,1556319.00
01/29/2017 23:15,2,0.000,ALERT,213.51,303.58,59.970,1485749703,"201051344000582","219011344069620",0.00,-8.50,0,302.37,305.68,0.0,0.0,0.000,599863.3,599863.3,23151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749719,1556320.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.68,59.965,1485749703,"201051344000955","219011344069620",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,615144.1,615144.1,23102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749721,1556321.00
01/29/2017 23:15,2,0.000,ALERT,212.38,300.27,59.954,1485749703,"274151322000094","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,720807.9,720807.9,23408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749723,1556322.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.37,60.007,1485749703,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,624172.0,624172.0,23055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749725,1556323.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.98,59.965,1485749703,"201051344000890","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,612127.6,612127.6,23170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749726,1556324.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.37,59.991,1485749703,"201051344000438","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,613173.8,613173.8,23177,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749728,1556325.00
01/29/2017 23:15,2,0.000,ALERT,213.06,302.07,59.981,1485749703,"201051344000417","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,596438.6,596438.6,23304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749730,1556326.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.07,59.965,1485749703,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,866612.2,866612.2,22691,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749732,1556327.00
01/29/2017 23:15,2,0.000,ALERT,213.29,301.17,59.991,1485749703,"274151322000076","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,924041.7,924041.7,22802,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749734,1556328.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.68,59.954,1485749703,"201051344000868","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,607184.9,607184.9,23151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749736,1556329.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.37,59.981,1485749703,"274151322000095","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,915023.3,915023.3,22866,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749738,1556330.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.970,1485749703,"201051344000988","219011344069620",0.00,-7.00,0,298.47,305.08,0.0,0.0,0.000,568897.3,568897.3,23178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749739,1556331.00
01/29/2017 23:15,2,0.000,ALERT,212.61,301.47,59.970,1485749703,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,613315.9,613315.9,23211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749741,1556332.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.965,1485749703,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,617283.2,617283.2,22918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749743,1556333.00
01/29/2017 23:15,2,0.000,ALERT,213.51,302.07,59.975,1485749703,"201051344000853","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,615935.4,615935.4,22835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749745,1556334.00
01/29/2017 23:15,2,0.000,ALERT,213.06,302.37,59.970,1485749703,"201051344000685","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,612427.0,612427.0,23090,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749746,1556335.00
01/29/2017 23:15,2,0.000,ALERT,213.06,302.37,60.023,1485749703,"201051344000917","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,609376.8,609376.8,23104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749748,1556336.00
01/29/2017 23:15,2,0.000,ALERT,213.06,302.68,59.970,1485749703,"201051344001145","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,615403.3,615403.3,22961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749750,1556337.00
01/29/2017 23:15,2,0.000,ALERT,212.83,301.77,59.981,1485749703,"201051344000651","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,607959.7,607959.7,23152,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749752,1556338.00
01/29/2017 23:15,2,0.000,ALERT,211.93,301.17,59.986,1485749703,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,831873.0,831873.0,22808,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749754,1556339.00
01/29/2017 23:15,2,0.000,ALERT,213.29,300.87,59.975,1485749703,"274151322000068","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,721905.5,721905.5,23300,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749755,1556340.00
01/29/2017 23:15,2,0.000,ALERT,212.38,302.37,59.975,1485749703,"201051344001135","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,603530.9,603530.9,23210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749757,1556341.00
01/29/2017 23:15,2,0.000,ALERT,212.61,302.37,59.986,1485749703,"201051344000594","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,619662.3,619662.3,23097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749759,1556342.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.981,1485749703,"201051344001203","219011344069620",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,611898.8,611898.8,23198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749761,1556343.00
01/29/2017 23:15,2,0.000,ALERT,212.16,301.77,59.959,1485749703,"274151322000054","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,848125.1,848125.1,22886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749763,1556344.00
01/29/2017 23:15,2,0.000,ALERT,213.29,301.47,59.981,1485749703,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,606030.7,606030.7,23187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749764,1556345.00
01/29/2017 23:15,2,0.000,ALERT,212.83,302.37,60.018,1485749703,"201051344001093","219011344069620",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,608970.2,608970.2,23117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749766,1556346.00
01/29/2017 23:15,2,0.000,ALERT,212.83,301.77,59.975,1485749703,"201051344000900","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,624993.7,624993.7,22749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749768,1556347.00
01/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1485749703,"201051344000648","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,614680.6,614680.6,22755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485749770,1556348.00
01/29/2017 23:15,2,0.000,ALERT,213.06,302.68,59.975,1485749703,"201051344000569","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,625427.5,625427.5,22758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749772,1556349.00
01/29/2017 23:15,2,0.000,ALERT,212.83,301.77,60.007,1485749703,"201051344000983","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,618186.1,618186.1,22895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749773,1556350.00
01/29/2017 23:15,2,0.000,ALERT,213.06,301.77,59.975,1485749703,"201051344001158","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,606662.7,606662.7,23108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749775,1556351.00
01/29/2017 23:15,2,0.000,ALERT,213.51,302.37,59.938,1485749703,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,617363.7,617363.7,22788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749777,1556352.00
01/29/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1485749703,"274151322000087","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,820149.5,820149.5,23097,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485749779,1556353.00
01/29/2017 23:30,2,0.000,ALERT,213.51,302.37,59.944,1485750603,"201051344000645","219011344069620",0.00,-7.00,0,288.55,303.58,0.0,0.0,0.000,616632.7,616632.7,22772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750605,1556354.00
01/29/2017 23:30,2,0.000,ALERT,212.83,301.17,59.959,1485750603,"274151322000085","219011344069620",0.00,-7.00,0,287.65,305.98,0.0,0.0,0.000,846745.5,846745.5,22896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750606,1556355.00
01/29/2017 23:30,2,0.000,ALERT,213.74,302.07,59.970,1485750603,"201051344000633","219011344069620",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,605851.4,605851.4,23166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750608,1556356.00
01/29/2017 23:30,2,0.000,ALERT,213.29,302.68,59.970,1485750603,"201051344000469","219011344069620",0.00,-9.00,0,288.25,303.58,0.0,0.0,0.000,608707.6,608707.6,23138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750610,1556357.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.98,59.965,1485750603,"201051344000646","219011344069620",0.00,-8.50,0,288.85,304.18,0.0,0.0,0.000,604580.4,604580.4,23116,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750612,1556358.00
01/29/2017 23:30,2,0.000,ALERT,212.61,301.47,59.965,1485750603,"274151322000052","219011344069620",0.00,-8.50,0,287.65,305.98,0.0,0.0,0.000,875105.6,875105.6,22655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750614,1556359.00
01/29/2017 23:30,2,0.000,ALERT,213.29,303.58,59.970,1485750603,"201051344000585","219011344069620",0.00,-8.00,0,288.55,304.48,0.0,0.0,0.000,615157.0,615157.0,23187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750615,1556360.00
01/29/2017 23:30,2,0.000,ALERT,213.06,303.58,59.965,1485750603,"201051344001230","219011344069620",0.00,-8.00,0,289.45,304.48,0.0,0.0,0.000,607922.5,607922.5,23024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750617,1556361.00
01/29/2017 23:30,2,0.000,ALERT,213.51,304.18,59.922,1485750603,"201051344000582","219011344069620",0.00,-8.50,0,290.05,305.08,0.0,0.0,0.000,599863.3,599863.3,23153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750619,1556362.00
01/29/2017 23:30,2,0.000,ALERT,212.83,303.28,59.959,1485750603,"201051344000955","219011344069620",0.00,-8.00,0,289.15,304.18,0.0,0.0,0.000,615144.1,615144.1,23104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750621,1556363.00
01/29/2017 23:30,2,0.000,ALERT,212.83,301.17,59.933,1485750603,"274151322000094","219011344069620",0.00,-8.50,0,287.35,305.08,0.0,0.0,0.000,720807.9,720807.9,23410,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750623,1556364.00
01/29/2017 23:30,2,0.000,ALERT,213.29,303.28,59.965,1485750603,"201051344000579","219011344069620",0.00,-7.00,0,289.45,304.48,0.0,0.0,0.000,624172.0,624172.0,23057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750624,1556365.00
01/29/2017 23:30,2,0.000,ALERT,213.06,303.88,60.007,1485750603,"201051344000890","219011344069620",0.00,-7.00,0,289.75,305.38,0.0,0.0,0.000,612127.6,612127.6,23172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750626,1556366.00
01/29/2017 23:30,2,0.000,ALERT,213.29,303.28,59.965,1485750603,"201051344000438","219011344069620",0.00,-8.50,0,289.45,304.78,0.0,0.0,0.000,613173.8,613173.8,23179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750628,1556367.00
01/29/2017 23:30,2,0.000,ALERT,213.29,302.98,59.965,1485750603,"201051344000417","219011344069620",0.00,-8.00,0,288.85,303.88,0.0,0.0,0.000,596438.6,596438.6,23306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750630,1556368.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.07,59.954,1485750603,"274151322000083","219011344069620",0.00,-8.00,0,288.25,305.98,0.0,0.0,0.000,866612.2,866612.2,22693,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750632,1556369.00
01/29/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1485750603,"274151322000076","219011344069620",0.00,-8.00,0,287.65,305.98,0.0,0.0,0.000,924041.7,924041.7,22804,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750633,1556370.00
01/29/2017 23:30,2,0.000,ALERT,213.29,303.58,59.986,1485750603,"201051344000868","219011344069620",0.00,-7.00,0,289.75,304.48,0.0,0.0,0.000,607184.9,607184.9,23153,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750635,1556371.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.68,59.970,1485750603,"274151322000095","219011344069620",0.00,-9.00,0,288.85,306.58,0.0,0.0,0.000,915023.3,915023.3,22868,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750637,1556372.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.37,59.981,1485750603,"201051344000988","219011344069620",0.00,-7.00,0,286.44,303.58,0.0,0.0,0.000,568897.3,568897.3,23180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750639,1556373.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.37,59.991,1485750603,"201051344001025","219011344069620",0.00,-8.50,0,288.85,304.78,0.0,0.0,0.000,613315.9,613315.9,23213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750641,1556374.00
01/29/2017 23:30,2,0.000,ALERT,213.06,302.68,60.007,1485750603,"201051344000458","219011344069620",0.00,-6.00,0,288.85,304.48,0.0,0.0,0.000,617283.2,617283.2,22920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750642,1556375.00
01/29/2017 23:30,2,0.000,ALERT,213.51,302.37,59.965,1485750603,"201051344000853","219011344069620",0.00,-8.00,0,288.85,304.18,0.0,0.0,0.000,615935.4,615935.4,22837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750644,1556376.00
01/29/2017 23:30,2,0.000,ALERT,213.51,302.98,59.981,1485750603,"201051344000685","219011344069620",0.00,-7.00,0,289.15,304.18,0.0,0.0,0.000,612427.0,612427.0,23092,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750646,1556377.00
01/29/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1485750603,"201051344000917","219011344069620",0.00,-6.50,0,287.95,303.88,0.0,0.0,0.000,609376.8,609376.8,23106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750648,1556378.00
01/29/2017 23:30,2,0.000,ALERT,213.29,303.28,59.975,1485750603,"201051344001145","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,615403.3,615403.3,22963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750650,1556379.00
01/29/2017 23:30,2,0.000,ALERT,213.29,302.68,59.981,1485750603,"201051344000651","219011344069620",0.00,-9.00,0,288.55,303.88,0.0,0.0,0.000,607959.7,607959.7,23154,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750651,1556380.00
01/29/2017 23:30,2,0.000,ALERT,212.38,301.17,59.986,1485750603,"274151322000088","219011344069620",0.00,-6.50,0,287.35,305.08,0.0,0.0,0.000,831873.0,831873.0,22810,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750653,1556381.00
01/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1485750603,"274151322000068","219011344069620",0.00,-6.50,0,287.05,304.48,0.0,0.0,0.000,721905.5,721905.5,23302,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750655,1556382.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.98,59.986,1485750603,"201051344001135","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,603530.9,603530.9,23212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750657,1556383.00
01/29/2017 23:30,2,0.000,ALERT,212.61,302.98,59.981,1485750603,"201051344000594","219011344069620",0.00,-8.00,0,288.85,304.18,0.0,0.0,0.000,619662.3,619662.3,23099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750659,1556384.00
01/29/2017 23:30,2,0.000,ALERT,213.06,302.98,59.981,1485750603,"201051344001203","219011344069620",0.00,-8.50,0,289.15,305.98,0.0,0.0,0.000,611898.8,611898.8,23200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750661,1556385.00
01/29/2017 23:30,2,0.000,ALERT,212.38,301.47,59.965,1485750603,"274151322000054","219011344069620",0.00,-7.00,0,287.95,305.38,0.0,0.0,0.000,848125.1,848125.1,22888,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750662,1556386.00
01/29/2017 23:30,2,0.000,ALERT,213.29,302.07,59.986,1485750603,"201051344000867","219011344069620",0.00,-6.50,0,288.25,304.18,0.0,0.0,0.000,606030.7,606030.7,23189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750664,1556387.00
01/29/2017 23:30,2,0.000,ALERT,213.06,303.28,59.981,1485750603,"201051344001093","219011344069620",0.00,-6.50,0,288.85,304.18,0.0,0.0,0.000,608970.2,608970.2,23119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750666,1556388.00
01/29/2017 23:30,2,0.000,ALERT,212.83,302.68,59.986,1485750603,"201051344000900","219011344069620",0.00,-8.00,0,288.55,303.58,0.0,0.0,0.000,624993.7,624993.7,22751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750668,1556389.00
01/29/2017 23:30,2,0.000,ALERT,213.06,301.77,59.986,1485750603,"201051344000648","219011344069620",0.00,-9.00,0,287.95,303.88,0.0,0.0,0.000,614680.6,614680.6,22757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750670,1556390.00
01/29/2017 23:30,2,0.000,ALERT,213.06,303.28,59.991,1485750603,"201051344000569","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,625427.5,625427.5,22760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750671,1556391.00
01/29/2017 23:30,2,0.000,ALERT,213.06,302.37,60.002,1485750603,"201051344000983","219011344069620",0.00,-8.00,0,289.15,304.18,0.0,0.0,0.000,618186.1,618186.1,22897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750673,1556392.00
01/29/2017 23:30,2,0.000,ALERT,213.06,302.37,59.986,1485750603,"201051344001158","219011344069620",0.00,-8.50,0,288.55,303.58,0.0,0.0,0.000,606662.7,606662.7,23110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750675,1556393.00
01/29/2017 23:30,2,0.000,ALERT,213.51,303.28,59.991,1485750603,"201051344000576","219011344069620",0.00,-7.00,0,289.15,303.88,0.0,0.0,0.000,617363.7,617363.7,22790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485750677,1556394.00
01/29/2017 23:30,2,0.000,ALERT,212.61,301.17,59.975,1485750603,"274151322000087","219011344069620",0.00,-6.50,0,286.74,304.48,0.0,0.0,0.000,820149.5,820149.5,23099,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485750679,1556395.00
01/29/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1485751503,"201051344000645","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,616632.7,616632.7,22774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751505,1556396.00
01/29/2017 23:45,2,0.000,ALERT,212.16,301.47,60.018,1485751503,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,846745.5,846745.5,22898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751507,1556397.00
01/29/2017 23:45,2,0.000,ALERT,213.06,301.47,59.959,1485751503,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,605851.4,605851.4,23168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751509,1556398.00
01/29/2017 23:45,2,0.000,ALERT,212.61,301.77,59.996,1485751503,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,608707.6,608707.6,23140,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751510,1556399.00
01/29/2017 23:45,2,0.000,ALERT,212.61,302.68,60.002,1485751503,"201051344000646","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,604580.4,604580.4,23118,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751512,1556400.00
01/29/2017 23:45,2,0.000,ALERT,211.93,302.07,59.996,1485751503,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,875105.6,875105.6,22657,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751514,1556401.00
01/29/2017 23:45,2,0.000,ALERT,213.06,302.98,60.012,1485751503,"201051344000585","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,615157.0,615157.0,23189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751516,1556402.00
01/29/2017 23:45,2,0.000,ALERT,212.61,302.98,59.991,1485751503,"201051344001230","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,607922.5,607922.5,23026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751518,1556403.00
01/29/2017 23:45,2,0.000,ALERT,213.29,303.58,60.002,1485751503,"201051344000582","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,599863.3,599863.3,23155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751519,1556404.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.68,59.991,1485751503,"201051344000955","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,615144.1,615144.1,23106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751521,1556405.00
01/29/2017 23:45,2,0.000,ALERT,212.16,300.27,59.981,1485751503,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,720807.9,720807.9,23412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751523,1556406.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.07,59.996,1485751503,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,624172.0,624172.0,23059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751525,1556407.00
01/29/2017 23:45,2,0.000,ALERT,212.61,302.98,60.002,1485751503,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,612127.6,612127.6,23174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751527,1556408.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.68,59.996,1485751503,"201051344000438","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,613173.8,613173.8,23181,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751528,1556409.00
01/29/2017 23:45,2,0.000,ALERT,213.06,302.07,59.991,1485751503,"201051344000417","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,596438.6,596438.6,23308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751530,1556410.00
01/29/2017 23:45,2,0.000,ALERT,212.38,301.77,60.002,1485751503,"274151322000083","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,866612.2,866612.2,22695,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751532,1556411.00
01/29/2017 23:45,2,0.000,ALERT,212.83,301.17,60.018,1485751503,"274151322000076","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,924041.7,924041.7,22806,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751534,1556412.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.37,59.996,1485751503,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,607184.9,607184.9,23155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751536,1556413.00
01/29/2017 23:45,2,0.000,ALERT,212.16,302.37,59.996,1485751503,"274151322000095","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,915023.3,915023.3,22870,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751537,1556414.00
01/29/2017 23:45,2,0.000,ALERT,212.16,301.17,59.981,1485751503,"201051344000988","219011344069620",0.00,-7.00,0,297.57,304.48,0.0,0.0,0.000,568897.3,568897.3,23182,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751539,1556415.00
01/29/2017 23:45,2,0.000,ALERT,212.61,301.77,59.991,1485751503,"201051344001025","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,613315.9,613315.9,23215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751541,1556416.00
01/29/2017 23:45,2,0.000,ALERT,212.38,301.77,59.986,1485751503,"201051344000458","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,617283.2,617283.2,22922,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751543,1556417.00
01/29/2017 23:45,2,0.000,ALERT,212.83,301.47,59.991,1485751503,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,615935.4,615935.4,22839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751545,1556418.00
01/29/2017 23:45,2,0.000,ALERT,213.06,302.68,59.981,1485751503,"201051344000685","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,612427.0,612427.0,23094,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751547,1556419.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.07,59.991,1485751503,"201051344000917","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,609376.8,609376.8,23108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751548,1556420.00
01/29/2017 23:45,2,0.000,ALERT,213.06,302.98,59.986,1485751503,"201051344001145","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,615403.3,615403.3,22965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751550,1556421.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.07,59.986,1485751503,"201051344000651","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,607959.7,607959.7,23156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485751552,1556422.00
01/29/2017 23:45,2,0.000,ALERT,211.70,300.57,59.991,1485751503,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,831873.0,831873.0,22812,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751554,1556423.00
01/29/2017 23:45,2,0.000,ALERT,212.83,300.57,59.975,1485751503,"274151322000068","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,721905.5,721905.5,23304,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751556,1556424.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.68,59.981,1485751503,"201051344001135","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,603530.9,603530.9,23214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751557,1556425.00
01/29/2017 23:45,2,0.000,ALERT,212.16,302.37,59.991,1485751503,"201051344000594","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,619662.3,619662.3,23101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751559,1556426.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.37,59.986,1485751503,"201051344001203","219011344069620",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,611898.8,611898.8,23202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485751561,1556427.00
01/29/2017 23:45,2,0.000,ALERT,211.93,301.47,59.975,1485751503,"274151322000054","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,848125.1,848125.1,22890,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751563,1556428.00
01/29/2017 23:45,2,0.000,ALERT,212.61,301.17,59.965,1485751503,"201051344000867","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,606030.7,606030.7,23191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751565,1556429.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.98,59.991,1485751503,"201051344001093","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,608970.2,608970.2,23121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751566,1556430.00
01/29/2017 23:45,2,0.000,ALERT,212.16,301.77,59.986,1485751503,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,624993.7,624993.7,22753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751568,1556431.00
01/29/2017 23:45,2,0.000,ALERT,212.38,301.17,59.996,1485751503,"201051344000648","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,614680.6,614680.6,22759,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751570,1556432.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.37,59.991,1485751503,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,625427.5,625427.5,22762,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751572,1556433.00
01/29/2017 23:45,2,0.000,ALERT,212.38,302.07,59.996,1485751503,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,618186.1,618186.1,22899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751574,1556434.00
01/29/2017 23:45,2,0.000,ALERT,212.61,301.47,60.034,1485751503,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,606662.7,606662.7,23112,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751576,1556435.00
01/29/2017 23:45,2,0.000,ALERT,212.83,302.37,59.996,1485751503,"201051344000576","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,617363.7,617363.7,22792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485751578,1556436.00
01/29/2017 23:45,2,0.000,ALERT,212.16,300.57,60.012,1485751503,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,820149.5,820149.5,23101,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485751580,1556437.00
